ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/05/2014 00:00,2,0.000,ALERT,215.09,300.57,60.028,1409889604,"274151322000083","019011112586793",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,249795.6,249795.6,23155,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409889639,136999.00
09/05/2014 00:00,2,0.000,ALERT,215.32,300.87,59.975,1409889604,"274151322000076","019011112586793",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,260968.9,260968.9,23141,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409889641,137000.00
09/05/2014 00:00,2,0.000,ALERT,215.09,300.27,59.990,1409889604,"274151322000094","019011112586793",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,186451.0,186451.0,23592,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409889643,137001.00
09/05/2014 00:00,2,0.000,ALERT,214.64,300.57,59.996,1409889604,"274151322000052","019011112586793",0.00,21.80,0,298.47,303.28,0.0,0.0,0.000,250926.0,250926.0,23097,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409889645,137002.00
09/05/2014 00:00,2,0.000,ALERT,215.09,300.87,59.990,1409889604,"274151322000085","019011112586793",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,249992.4,249992.4,23055,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409889647,137003.00
09/05/2014 00:00,2,0.000,ALERT,214.87,299.97,59.990,1409889604,"274151322000087","019011112586793",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,237753.9,237753.9,23084,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409889649,137004.00
09/05/2014 00:00,2,0.000,ALERT,214.41,300.27,59.985,1409889604,"274151322000088","019011112586793",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,242829.1,242829.1,23069,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409889650,137005.00
09/05/2014 00:00,2,0.000,ALERT,215.09,301.47,60.006,1409889604,"274151322000095","019011112586793",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,258650.7,258650.7,23135,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409889652,137006.00
09/05/2014 00:00,2,0.000,ALERT,215.77,299.67,60.033,1409889604,"274151322000068","019011112586793",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,184754.8,184754.8,23646,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409889654,137007.00
09/05/2014 00:00,2,0.000,ALERT,214.87,300.27,59.990,1409889604,"274151322000054","019011112586793",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,247620.2,247620.2,23204,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409889656,137008.00
09/05/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409889604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409890473,137009.00
09/05/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409889604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409890473,137010.00
09/05/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409889604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409890473,137011.00
09/05/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409889604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409890473,137012.00
09/05/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409889604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409890473,137013.00
09/05/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409889604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409890473,137014.00
09/05/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409889604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409890473,137015.00
09/05/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409889604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409890473,137016.00
09/05/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409889604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409890473,137017.00
09/05/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409889604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409890473,137018.00
09/05/2014 00:15,2,0.000,ALERT,214.87,299.97,60.033,1409890506,"274151322000083","019011112586793",0.00,21.80,0,296.96,303.58,0.0,0.0,0.000,249795.6,249795.6,23157,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409890541,137019.00
09/05/2014 00:15,2,0.000,ALERT,215.09,299.97,60.017,1409890506,"274151322000076","019011112586793",0.00,21.80,0,296.36,303.58,0.0,0.0,0.000,260968.9,260968.9,23143,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409890543,137020.00
09/05/2014 00:15,2,0.000,ALERT,214.87,299.67,60.017,1409890506,"274151322000094","019011112586793",0.00,21.50,0,296.06,302.68,0.0,0.0,0.000,186451.0,186451.0,23594,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409890544,137021.00
09/05/2014 00:15,2,0.000,ALERT,214.41,299.67,60.012,1409890506,"274151322000052","019011112586793",0.00,22.00,0,296.36,303.58,0.0,0.0,0.000,250926.0,250926.0,23099,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409890546,137022.00
09/05/2014 00:15,2,0.000,ALERT,214.87,300.27,60.022,1409890506,"274151322000085","019011112586793",0.00,22.00,0,296.36,303.58,0.0,0.0,0.000,249992.4,249992.4,23057,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409890548,137023.00
09/05/2014 00:15,2,0.000,ALERT,214.64,299.37,60.017,1409890506,"274151322000087","019011112586793",0.00,22.80,0,296.06,302.68,0.0,0.0,0.000,237753.9,237753.9,23086,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409890550,137024.00
09/05/2014 00:15,2,0.000,ALERT,214.41,299.97,60.022,1409890506,"274151322000088","019011112586793",0.00,22.00,0,296.66,302.98,0.0,0.0,0.000,242829.1,242829.1,23071,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409890552,137025.00
09/05/2014 00:15,2,0.000,ALERT,214.64,300.87,60.017,1409890506,"274151322000095","019011112586793",0.00,21.30,0,297.87,304.18,0.0,0.0,0.000,258650.7,258650.7,23137,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409890554,137026.00
09/05/2014 00:15,2,0.000,ALERT,215.32,299.07,60.012,1409890506,"274151322000068","019011112586793",0.00,22.30,0,296.06,302.37,0.0,0.0,0.000,184754.8,184754.8,23648,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409890555,137027.00
09/05/2014 00:15,2,0.000,ALERT,214.64,299.97,60.022,1409890506,"274151322000054","019011112586793",0.00,22.30,0,296.36,303.58,0.0,0.0,0.000,247620.2,247620.2,23206,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409890557,137028.00
09/05/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409890506,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409891375,137029.00
09/05/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409890506,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409891375,137030.00
09/05/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409890506,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409891375,137031.00
09/05/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409890506,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409891375,137032.00
09/05/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409890506,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409891375,137033.00
09/05/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409890506,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409891375,137034.00
09/05/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409890506,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409891375,137035.00
09/05/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409890506,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409891375,137036.00
09/05/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409890506,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409891375,137037.00
09/05/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409890506,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409891375,137038.00
09/05/2014 00:30,2,0.000,ALERT,215.09,300.57,60.017,1409891404,"274151322000083","019011112586793",0.00,22.00,0,297.87,302.98,0.0,0.0,0.000,249795.6,249795.6,23159,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409891439,137039.00
09/05/2014 00:30,2,0.000,ALERT,215.54,300.87,60.022,1409891404,"274151322000076","019011112586793",0.00,22.00,0,297.26,302.98,0.0,0.0,0.000,260968.9,260968.9,23145,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409891441,137040.00
09/05/2014 00:30,2,0.000,ALERT,214.87,300.27,60.017,1409891404,"274151322000094","019011112586793",0.00,21.80,0,296.96,302.37,0.0,0.0,0.000,186451.0,186451.0,23596,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409891443,137041.00
09/05/2014 00:30,2,0.000,ALERT,214.64,299.97,60.017,1409891404,"274151322000052","019011112586793",0.00,22.30,0,297.26,302.98,0.0,0.0,0.000,250926.0,250926.0,23101,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409891445,137042.00
09/05/2014 00:30,2,0.000,ALERT,215.09,300.87,60.017,1409891404,"274151322000085","019011112586793",0.00,22.30,0,297.57,302.98,0.0,0.0,0.000,249992.4,249992.4,23059,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409891446,137043.00
09/05/2014 00:30,2,0.000,ALERT,215.09,299.37,60.033,1409891404,"274151322000087","019011112586793",0.00,23.00,0,296.96,302.37,0.0,0.0,0.000,237753.9,237753.9,23088,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409891448,137044.00
09/05/2014 00:30,2,0.000,ALERT,214.41,300.27,60.017,1409891404,"274151322000088","019011112586793",0.00,22.30,0,297.57,302.68,0.0,0.0,0.000,242829.1,242829.1,23073,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409891450,137045.00
09/05/2014 00:30,2,0.000,ALERT,214.87,301.47,60.017,1409891404,"274151322000095","019011112586793",0.00,21.50,0,298.47,303.58,0.0,0.0,0.000,258650.7,258650.7,23139,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409891452,137046.00
09/05/2014 00:30,2,0.000,ALERT,215.77,299.67,60.043,1409891404,"274151322000068","019011112586793",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,184754.8,184754.8,23650,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409891454,137047.00
09/05/2014 00:30,2,0.000,ALERT,214.87,300.27,60.017,1409891404,"274151322000054","019011112586793",0.00,22.50,0,297.57,303.28,0.0,0.0,0.000,247620.2,247620.2,23208,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409891456,137048.00
09/05/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409891404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409892275,137049.00
09/05/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409891404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409892275,137050.00
09/05/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409891404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409892275,137051.00
09/05/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409891404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409892275,137052.00
09/05/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409891404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409892275,137053.00
09/05/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409891404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409892275,137054.00
09/05/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409891404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409892275,137055.00
09/05/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409891404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409892275,137056.00
09/05/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409891404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409892275,137057.00
09/05/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409891404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409892275,137058.00
09/05/2014 00:45,2,0.000,ALERT,215.54,302.07,60.038,1409892304,"274151322000083","019011112586793",0.00,22.30,0,299.37,303.88,0.0,0.0,0.000,249795.6,249795.6,23161,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409892339,137059.00
09/05/2014 00:45,2,0.000,ALERT,216.00,302.37,60.054,1409892304,"274151322000076","019011112586793",0.00,22.30,0,299.07,303.88,0.0,0.0,0.000,260968.9,260968.9,23147,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409892341,137060.00
09/05/2014 00:45,2,0.000,ALERT,215.54,301.47,60.043,1409892304,"274151322000094","019011112586793",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,186451.0,186451.0,23598,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409892343,137061.00
09/05/2014 00:45,2,0.000,ALERT,215.09,301.47,60.043,1409892304,"274151322000052","019011112586793",0.00,22.50,0,299.07,303.88,0.0,0.0,0.000,250926.0,250926.0,23103,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409892345,137062.00
09/05/2014 00:45,2,0.000,ALERT,215.54,302.07,60.049,1409892304,"274151322000085","019011112586793",0.00,22.30,0,299.37,303.58,0.0,0.0,0.000,249992.4,249992.4,23061,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409892346,137063.00
09/05/2014 00:45,2,0.000,ALERT,215.54,301.17,60.043,1409892304,"274151322000087","019011112586793",0.00,23.30,0,298.77,302.98,0.0,0.0,0.000,237753.9,237753.9,23090,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409892348,137064.00
09/05/2014 00:45,2,0.000,ALERT,215.09,301.77,60.043,1409892304,"274151322000088","019011112586793",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,242829.1,242829.1,23075,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409892350,137065.00
09/05/2014 00:45,2,0.000,ALERT,215.54,302.98,60.038,1409892304,"274151322000095","019011112586793",0.00,21.80,0,300.57,304.18,0.0,0.0,0.000,258650.7,258650.7,23141,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409892352,137066.00
09/05/2014 00:45,2,0.000,ALERT,216.00,300.87,60.038,1409892304,"274151322000068","019011112586793",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,184754.8,184754.8,23652,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409892354,137067.00
09/05/2014 00:45,2,0.000,ALERT,215.32,301.77,60.038,1409892304,"274151322000054","019011112586793",0.00,22.80,0,299.37,303.88,0.0,0.0,0.000,247620.2,247620.2,23210,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409892356,137068.00
09/05/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409892304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409893174,137069.00
09/05/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409892304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409893174,137070.00
09/05/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409892304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409893174,137071.00
09/05/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409892304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409893174,137072.00
09/05/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409892304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409893174,137073.00
09/05/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409892304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409893174,137074.00
09/05/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409892304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409893174,137075.00
09/05/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409892304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409893174,137076.00
09/05/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409892304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409893174,137077.00
09/05/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409892304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409893174,137078.00
09/05/2014 01:00,2,0.000,ALERT,216.00,302.98,60.033,1409893204,"274151322000083","019011112586793",0.00,22.30,0,300.27,304.18,0.0,0.0,0.000,249795.6,249795.6,23163,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409893239,137079.00
09/05/2014 01:00,2,0.000,ALERT,216.22,302.98,60.033,1409893204,"274151322000076","019011112586793",0.00,22.30,0,299.67,304.48,0.0,0.0,0.000,260968.9,260968.9,23149,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409893241,137080.00
09/05/2014 01:00,2,0.000,ALERT,216.00,302.37,60.033,1409893204,"274151322000094","019011112586793",0.00,22.00,0,299.67,303.58,0.0,0.0,0.000,186451.0,186451.0,23600,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409893243,137081.00
09/05/2014 01:00,2,0.000,ALERT,215.77,303.28,60.038,1409893204,"274151322000052","019011112586793",0.00,22.80,0,299.67,304.18,0.0,0.0,0.000,250926.0,250926.0,23105,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409893245,137082.00
09/05/2014 01:00,2,0.000,ALERT,216.00,302.37,60.049,1409893204,"274151322000085","019011112586793",0.00,22.50,0,299.97,304.18,0.0,0.0,0.000,249992.4,249992.4,23063,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409893247,137083.00
09/05/2014 01:00,2,0.000,ALERT,215.77,302.37,60.022,1409893204,"274151322000087","019011112586793",0.00,23.30,0,299.37,303.58,0.0,0.0,0.000,237753.9,237753.9,23092,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409893248,137084.00
09/05/2014 01:00,2,0.000,ALERT,215.54,302.68,60.043,1409893204,"274151322000088","019011112586793",0.00,22.80,0,299.97,303.88,0.0,0.0,0.000,242829.1,242829.1,23077,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409893250,137085.00
09/05/2014 01:00,2,0.000,ALERT,215.77,303.58,60.033,1409893204,"274151322000095","019011112586793",0.00,22.00,0,301.17,304.78,0.0,0.0,0.000,258650.7,258650.7,23143,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409893252,137086.00
09/05/2014 01:00,2,0.000,ALERT,216.67,302.37,60.028,1409893204,"274151322000068","019011112586793",0.00,23.00,0,299.07,303.28,0.0,0.0,0.000,184754.8,184754.8,23654,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409893254,137087.00
09/05/2014 01:00,2,0.000,ALERT,215.54,303.28,60.006,1409893204,"274151322000054","019011112586793",0.00,23.00,0,299.97,304.48,0.0,0.0,0.000,247620.2,247620.2,23212,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409893256,137088.00
09/05/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409893204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894074,137089.00
09/05/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409893204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894074,137090.00
09/05/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409893204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894074,137091.00
09/05/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409893204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894074,137092.00
09/05/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409893204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894074,137093.00
09/05/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409893204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894074,137094.00
09/05/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409893204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894074,137095.00
09/05/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409893204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894074,137096.00
09/05/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409893204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894074,137097.00
09/05/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409893204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894074,137098.00
09/05/2014 01:15,2,0.000,ALERT,213.74,299.97,60.001,1409894104,"274151322000083","019011112586793",0.00,22.30,0,298.17,304.48,0.0,0.0,0.000,249795.6,249795.6,23165,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409894139,137099.00
09/05/2014 01:15,2,0.000,ALERT,214.41,300.57,60.006,1409894104,"274151322000076","019011112586793",0.00,22.50,0,297.87,304.48,0.0,0.0,0.000,260968.9,260968.9,23151,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409894141,137100.00
09/05/2014 01:15,2,0.000,ALERT,213.96,299.67,60.006,1409894104,"274151322000094","019011112586793",0.00,22.00,0,297.87,303.58,0.0,0.0,0.000,186451.0,186451.0,23602,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409894142,137101.00
09/05/2014 01:15,2,0.000,ALERT,213.74,299.67,60.006,1409894104,"274151322000052","019011112586793",0.00,22.80,0,297.87,304.48,0.0,0.0,0.000,250926.0,250926.0,23107,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409894144,137102.00
09/05/2014 01:15,2,0.000,ALERT,213.96,300.57,60.006,1409894104,"274151322000085","019011112586793",0.00,22.50,0,298.17,304.48,0.0,0.0,0.000,249992.4,249992.4,23065,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409894146,137103.00
09/05/2014 01:15,2,0.000,ALERT,213.96,299.07,60.017,1409894104,"274151322000087","019011112586793",0.00,23.50,0,297.57,303.58,0.0,0.0,0.000,237753.9,237753.9,23094,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409894149,137104.00
09/05/2014 01:15,2,0.000,ALERT,213.51,299.97,60.006,1409894104,"274151322000088","019011112586793",0.00,22.80,0,298.17,304.18,0.0,0.0,0.000,242829.1,242829.1,23079,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409894151,137105.00
09/05/2014 01:15,2,0.000,ALERT,213.96,301.17,60.001,1409894104,"274151322000095","019011112586793",0.00,22.00,0,299.37,305.08,0.0,0.0,0.000,258650.7,258650.7,23145,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409894153,137106.00
09/05/2014 01:15,2,0.000,ALERT,214.64,299.07,60.043,1409894104,"274151322000068","019011112586793",0.00,23.00,0,297.26,303.28,0.0,0.0,0.000,184754.8,184754.8,23656,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409894155,137107.00
09/05/2014 01:15,2,0.000,ALERT,213.74,300.27,60.001,1409894104,"274151322000054","019011112586793",0.00,23.00,0,298.17,304.48,0.0,0.0,0.000,247620.2,247620.2,23214,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409894156,137108.00
09/05/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409894104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894974,137109.00
09/05/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409894104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894974,137110.00
09/05/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409894104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894974,137111.00
09/05/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409894104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894974,137112.00
09/05/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409894104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894974,137113.00
09/05/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409894104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894974,137114.00
09/05/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409894104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894974,137115.00
09/05/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409894104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894974,137116.00
09/05/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409894104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894974,137117.00
09/05/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409894104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409894974,137118.00
09/05/2014 01:30,2,0.000,ALERT,214.64,302.37,60.012,1409895004,"274151322000083","019011112586793",0.00,22.50,0,299.37,303.88,0.0,0.0,0.000,249795.6,249795.6,23168,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409895040,137119.00
09/05/2014 01:30,2,0.000,ALERT,214.87,301.47,60.006,1409895004,"274151322000076","019011112586793",0.00,22.50,0,299.07,303.88,0.0,0.0,0.000,260968.9,260968.9,23154,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409895042,137120.00
09/05/2014 01:30,2,0.000,ALERT,214.64,301.47,60.049,1409895004,"274151322000094","019011112586793",0.00,22.30,0,298.77,303.28,0.0,0.0,0.000,186451.0,186451.0,23605,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895045,137121.00
09/05/2014 01:30,2,0.000,ALERT,214.41,301.77,60.043,1409895004,"274151322000052","019011112586793",0.00,22.80,0,298.77,303.88,0.0,0.0,0.000,250926.0,250926.0,23110,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895047,137122.00
09/05/2014 01:30,2,0.000,ALERT,214.87,302.07,60.012,1409895004,"274151322000085","019011112586793",0.00,22.50,0,299.37,303.88,0.0,0.0,0.000,249992.4,249992.4,23068,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895050,137123.00
09/05/2014 01:30,2,0.000,ALERT,214.64,301.47,60.012,1409895004,"274151322000087","019011112586793",0.00,23.50,0,298.47,302.98,0.0,0.0,0.000,237753.9,237753.9,23096,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895051,137124.00
09/05/2014 01:30,2,0.000,ALERT,213.96,301.77,60.012,1409895004,"274151322000088","019011112586793",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,242829.1,242829.1,23081,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895053,137125.00
09/05/2014 01:30,2,0.000,ALERT,214.41,302.98,60.006,1409895004,"274151322000095","019011112586793",0.00,22.00,0,300.27,304.48,0.0,0.0,0.000,258650.7,258650.7,23147,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895055,137126.00
09/05/2014 01:30,2,0.000,ALERT,215.32,301.17,60.028,1409895004,"274151322000068","019011112586793",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,184754.8,184754.8,23658,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895057,137127.00
09/05/2014 01:30,2,0.000,ALERT,214.41,302.37,60.022,1409895004,"274151322000054","019011112586793",0.00,23.00,0,299.07,303.88,0.0,0.0,0.000,247620.2,247620.2,23216,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895059,137128.00
09/05/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409895004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409895863,137129.00
09/05/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409895004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409895863,137130.00
09/05/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409895004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409895863,137131.00
09/05/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409895004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409895863,137132.00
09/05/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409895004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409895863,137133.00
09/05/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409895004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409895863,137134.00
09/05/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409895004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409895863,137135.00
09/05/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409895004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409895863,137136.00
09/05/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409895004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409895863,137137.00
09/05/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409895004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409895863,137138.00
09/05/2014 01:45,2,0.000,ALERT,214.87,302.07,59.996,1409895904,"274151322000083","019011112586793",0.00,22.50,0,299.97,303.88,0.0,0.0,0.000,249795.6,249795.6,23170,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895939,137139.00
09/05/2014 01:45,2,0.000,ALERT,215.32,302.07,59.953,1409895904,"274151322000076","019011112586793",0.00,22.50,0,299.37,303.88,0.0,0.0,0.000,260968.9,260968.9,23156,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409895941,137140.00
09/05/2014 01:45,2,0.000,ALERT,214.87,301.47,59.990,1409895904,"274151322000094","019011112586793",0.00,22.30,0,299.67,302.98,0.0,0.0,0.000,186451.0,186451.0,23607,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895943,137141.00
09/05/2014 01:45,2,0.000,ALERT,214.64,302.68,59.985,1409895904,"274151322000052","019011112586793",0.00,22.80,0,299.37,303.88,0.0,0.0,0.000,250926.0,250926.0,23112,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895945,137142.00
09/05/2014 01:45,2,0.000,ALERT,214.87,301.77,60.012,1409895904,"274151322000085","019011112586793",0.00,22.80,0,299.97,303.88,0.0,0.0,0.000,249992.4,249992.4,23070,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409895947,137143.00
09/05/2014 01:45,2,0.000,ALERT,214.87,301.17,59.996,1409895904,"274151322000087","019011112586793",0.00,23.80,0,299.07,302.98,0.0,0.0,0.000,237753.9,237753.9,23098,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895949,137144.00
09/05/2014 01:45,2,0.000,ALERT,214.41,301.77,59.964,1409895904,"274151322000088","019011112586793",0.00,22.80,0,299.67,303.58,0.0,0.0,0.000,242829.1,242829.1,23083,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895950,137145.00
09/05/2014 01:45,2,0.000,ALERT,214.87,302.68,59.996,1409895904,"274151322000095","019011112586793",0.00,22.00,0,300.87,304.48,0.0,0.0,0.000,258650.7,258650.7,23149,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895952,137146.00
09/05/2014 01:45,2,0.000,ALERT,215.54,301.17,59.985,1409895904,"274151322000068","019011112586793",0.00,23.00,0,299.07,302.68,0.0,0.0,0.000,184754.8,184754.8,23660,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895954,137147.00
09/05/2014 01:45,2,0.000,ALERT,214.64,302.07,59.990,1409895904,"274151322000054","019011112586793",0.00,23.00,0,299.37,303.88,0.0,0.0,0.000,247620.2,247620.2,23218,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409895956,137148.00
09/05/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409895904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409896774,137149.00
09/05/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409895904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409896774,137150.00
09/05/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409895904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409896774,137151.00
09/05/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409895904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409896774,137152.00
09/05/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409895904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409896774,137153.00
09/05/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409895904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409896774,137154.00
