ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/05/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409895904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409896774,137155.00
09/05/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409895904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409896774,137156.00
09/05/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409895904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409896774,137157.00
09/05/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409895904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409896774,137158.00
09/05/2014 02:00,2,0.000,ALERT,214.19,301.47,60.022,1409896806,"274151322000083","019011112586793",0.00,22.80,0,298.17,303.58,0.0,0.0,0.000,249795.6,249795.6,23172,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409896841,137159.00
09/05/2014 02:00,2,0.000,ALERT,214.64,300.57,60.033,1409896806,"274151322000076","019011112586793",0.00,22.80,0,298.17,303.88,0.0,0.0,0.000,260968.9,260968.9,23158,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409896843,137160.00
09/05/2014 02:00,2,0.000,ALERT,214.19,300.57,60.028,1409896806,"274151322000094","019011112586793",0.00,22.30,0,297.87,302.98,0.0,0.0,0.000,186451.0,186451.0,23609,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409896845,137161.00
09/05/2014 02:00,2,0.000,ALERT,213.96,301.77,60.028,1409896806,"274151322000052","019011112586793",0.00,23.00,0,298.17,303.88,0.0,0.0,0.000,250926.0,250926.0,23114,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409896847,137162.00
09/05/2014 02:00,2,0.000,ALERT,214.19,300.87,60.028,1409896806,"274151322000085","019011112586793",0.00,22.80,0,298.47,303.58,0.0,0.0,0.000,249992.4,249992.4,23072,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409896849,137163.00
09/05/2014 02:00,2,0.000,ALERT,214.19,300.87,60.022,1409896806,"274151322000087","019011112586793",0.00,23.80,0,297.57,302.98,0.0,0.0,0.000,237753.9,237753.9,23101,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409896851,137164.00
09/05/2014 02:00,2,0.000,ALERT,213.74,301.17,60.028,1409896806,"274151322000088","019011112586793",0.00,23.00,0,298.17,303.28,0.0,0.0,0.000,242829.1,242829.1,23086,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409896854,137165.00
09/05/2014 02:00,2,0.000,ALERT,214.19,302.07,60.028,1409896806,"274151322000095","019011112586793",0.00,22.30,0,299.37,304.18,0.0,0.0,0.000,258650.7,258650.7,23152,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409896856,137166.00
09/05/2014 02:00,2,0.000,ALERT,214.87,300.27,60.022,1409896806,"274151322000068","019011112586793",0.00,23.30,0,297.57,302.68,0.0,0.0,0.000,184754.8,184754.8,23663,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409896859,137167.00
09/05/2014 02:00,2,0.000,ALERT,213.96,301.47,60.017,1409896806,"274151322000054","019011112586793",0.00,23.30,0,298.17,303.58,0.0,0.0,0.000,247620.2,247620.2,23221,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409896861,137168.00
09/05/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409896806,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409897665,137169.00
09/05/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409896806,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409897665,137170.00
09/05/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409896806,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409897665,137171.00
09/05/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409896806,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409897665,137172.00
09/05/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409896806,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409897665,137173.00
09/05/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409896806,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409897665,137174.00
09/05/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409896806,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409897665,137175.00
09/05/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409896806,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409897665,137176.00
09/05/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409896806,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409897665,137177.00
09/05/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409896806,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409897665,137178.00
09/05/2014 02:15,2,0.000,ALERT,214.64,301.77,60.001,1409897703,"274151322000083","019011112586793",0.00,22.80,0,298.77,303.58,0.0,0.0,0.000,249795.6,249795.6,23174,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409897738,137179.00
09/05/2014 02:15,2,0.000,ALERT,214.87,301.77,60.001,1409897703,"274151322000076","019011112586793",0.00,22.80,0,298.77,303.58,0.0,0.0,0.000,260968.9,260968.9,23160,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409897740,137180.00
09/05/2014 02:15,2,0.000,ALERT,214.64,301.17,60.006,1409897703,"274151322000094","019011112586793",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,186451.0,186451.0,23611,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409897742,137181.00
09/05/2014 02:15,2,0.000,ALERT,214.41,301.47,59.996,1409897703,"274151322000052","019011112586793",0.00,23.30,0,298.47,303.58,0.0,0.0,0.000,250926.0,250926.0,23116,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409897744,137182.00
09/05/2014 02:15,2,0.000,ALERT,214.64,301.47,59.980,1409897703,"274151322000085","019011112586793",0.00,23.00,0,299.07,303.58,0.0,0.0,0.000,249992.4,249992.4,23074,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409897745,137183.00
09/05/2014 02:15,2,0.000,ALERT,214.64,300.87,59.990,1409897703,"274151322000087","019011112586793",0.00,23.80,0,297.87,302.68,0.0,0.0,0.000,237753.9,237753.9,23103,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409897747,137184.00
09/05/2014 02:15,2,0.000,ALERT,214.19,301.47,60.006,1409897703,"274151322000088","019011112586793",0.00,23.30,0,298.47,303.28,0.0,0.0,0.000,242829.1,242829.1,23088,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409897749,137185.00
09/05/2014 02:15,2,0.000,ALERT,214.64,302.68,59.996,1409897703,"274151322000095","019011112586793",0.00,22.30,0,299.97,304.18,0.0,0.0,0.000,258650.7,258650.7,23154,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409897751,137186.00
09/05/2014 02:15,2,0.000,ALERT,215.09,300.87,60.006,1409897703,"274151322000068","019011112586793",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,184754.8,184754.8,23665,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409897753,137187.00
09/05/2014 02:15,2,0.000,ALERT,214.41,301.77,60.001,1409897703,"274151322000054","019011112586793",0.00,23.50,0,298.47,303.58,0.0,0.0,0.000,247620.2,247620.2,23223,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409897755,137188.00
09/05/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409897703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409898574,137189.00
09/05/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409897703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409898574,137190.00
09/05/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409897703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409898574,137191.00
09/05/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409897703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409898574,137192.00
09/05/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409897703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409898574,137193.00
09/05/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409897703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409898574,137194.00
09/05/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409897703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409898574,137195.00
09/05/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409897703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409898574,137196.00
09/05/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409897703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409898574,137197.00
09/05/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409897703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409898574,137198.00
09/05/2014 02:30,2,0.000,ALERT,214.41,301.47,59.975,1409898604,"274151322000083","019011112586793",0.00,23.00,0,299.97,303.58,0.0,0.0,0.000,249795.6,249795.6,23176,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409898639,137199.00
09/05/2014 02:30,2,0.000,ALERT,214.87,300.57,59.985,1409898604,"274151322000076","019011112586793",0.00,23.00,0,299.37,303.58,0.0,0.0,0.000,260968.9,260968.9,23162,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409898641,137200.00
09/05/2014 02:30,2,0.000,ALERT,214.41,300.57,60.028,1409898604,"274151322000094","019011112586793",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,186451.0,186451.0,23613,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409898643,137201.00
09/05/2014 02:30,2,0.000,ALERT,214.19,301.47,59.980,1409898604,"274151322000052","019011112586793",0.00,23.30,0,299.67,303.58,0.0,0.0,0.000,250926.0,250926.0,23118,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409898645,137202.00
09/05/2014 02:30,2,0.000,ALERT,214.41,300.87,60.017,1409898604,"274151322000085","019011112586793",0.00,23.30,0,299.67,303.58,0.0,0.0,0.000,249992.4,249992.4,23076,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409898647,137203.00
09/05/2014 02:30,2,0.000,ALERT,214.41,300.87,59.990,1409898604,"274151322000087","019011112586793",0.00,24.00,0,299.07,302.98,0.0,0.0,0.000,237753.9,237753.9,23105,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409898648,137204.00
09/05/2014 02:30,2,0.000,ALERT,214.19,301.17,59.985,1409898604,"274151322000088","019011112586793",0.00,23.30,0,299.67,303.28,0.0,0.0,0.000,242829.1,242829.1,23090,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409898650,137205.00
09/05/2014 02:30,2,0.000,ALERT,214.41,301.77,59.985,1409898604,"274151322000095","019011112586793",0.00,22.50,0,300.57,304.18,0.0,0.0,0.000,258650.7,258650.7,23156,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409898652,137206.00
09/05/2014 02:30,2,0.000,ALERT,214.87,300.27,59.990,1409898604,"274151322000068","019011112586793",0.00,23.50,0,299.07,302.37,0.0,0.0,0.000,184754.8,184754.8,23667,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409898654,137207.00
09/05/2014 02:30,2,0.000,ALERT,213.96,301.47,60.006,1409898604,"274151322000054","019011112586793",0.00,23.50,0,299.67,303.88,0.0,0.0,0.000,247620.2,247620.2,23225,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409898656,137208.00
09/05/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409898604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409899473,137209.00
09/05/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409898604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409899473,137210.00
09/05/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409898604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409899473,137211.00
09/05/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409898604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409899473,137212.00
09/05/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409898604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409899473,137213.00
09/05/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409898604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409899473,137214.00
09/05/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409898604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409899473,137215.00
09/05/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409898604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409899473,137216.00
09/05/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409898604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409899473,137217.00
09/05/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409898604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409899473,137218.00
09/05/2014 02:45,2,0.000,ALERT,214.87,302.07,60.017,1409899504,"274151322000083","019011112586793",0.00,23.00,0,299.67,304.18,0.0,0.0,0.000,249795.6,249795.6,23178,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409899539,137219.00
09/05/2014 02:45,2,0.000,ALERT,215.32,301.77,60.022,1409899504,"274151322000076","019011112586793",0.00,23.00,0,299.67,304.18,0.0,0.0,0.000,260968.9,260968.9,23164,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409899541,137220.00
09/05/2014 02:45,2,0.000,ALERT,214.87,301.77,60.017,1409899504,"274151322000094","019011112586793",0.00,22.80,0,299.37,303.58,0.0,0.0,0.000,186451.0,186451.0,23615,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409899543,137221.00
09/05/2014 02:45,2,0.000,ALERT,214.41,302.37,60.017,1409899504,"274151322000052","019011112586793",0.00,23.30,0,299.37,304.18,0.0,0.0,0.000,250926.0,250926.0,23120,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409899545,137222.00
09/05/2014 02:45,2,0.000,ALERT,215.09,301.77,60.022,1409899504,"274151322000085","019011112586793",0.00,23.30,0,299.67,304.18,0.0,0.0,0.000,249992.4,249992.4,23078,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409899547,137223.00
09/05/2014 02:45,2,0.000,ALERT,214.87,301.47,60.017,1409899504,"274151322000087","019011112586793",0.00,24.00,0,299.07,303.58,0.0,0.0,0.000,237753.9,237753.9,23107,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409899549,137224.00
09/05/2014 02:45,2,0.000,ALERT,214.64,301.77,60.038,1409899504,"274151322000088","019011112586793",0.00,23.50,0,299.67,303.88,0.0,0.0,0.000,242829.1,242829.1,23092,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409899550,137225.00
09/05/2014 02:45,2,0.000,ALERT,214.64,302.68,60.022,1409899504,"274151322000095","019011112586793",0.00,22.80,0,300.87,304.78,0.0,0.0,0.000,258650.7,258650.7,23158,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409899552,137226.00
09/05/2014 02:45,2,0.000,ALERT,215.32,301.17,60.017,1409899504,"274151322000068","019011112586793",0.00,23.80,0,299.07,302.98,0.0,0.0,0.000,184754.8,184754.8,23669,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409899554,137227.00
09/05/2014 02:45,2,0.000,ALERT,214.64,302.37,60.022,1409899504,"274151322000054","019011112586793",0.00,23.80,0,299.67,304.48,0.0,0.0,0.000,247620.2,247620.2,23227,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409899556,137228.00
09/05/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409899504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409900374,137229.00
09/05/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409899504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409900374,137230.00
09/05/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409899504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409900374,137231.00
09/05/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409899504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409900374,137232.00
09/05/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409899504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409900374,137233.00
09/05/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409899504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409900374,137234.00
09/05/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409899504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409900374,137235.00
09/05/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409899504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409900374,137236.00
09/05/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409899504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409900374,137237.00
09/05/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409899504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409900374,137238.00
09/05/2014 03:00,2,0.000,ALERT,214.19,300.87,60.033,1409900404,"274151322000083","019011112586793",0.00,23.30,0,299.67,304.18,0.0,0.0,0.000,249795.6,249795.6,23180,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409900439,137239.00
09/05/2014 03:00,2,0.000,ALERT,214.87,300.57,60.033,1409900404,"274151322000076","019011112586793",0.00,23.30,0,299.37,304.18,0.0,0.0,0.000,260968.9,260968.9,23166,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409900441,137240.00
09/05/2014 03:00,2,0.000,ALERT,214.19,300.27,60.033,1409900404,"274151322000094","019011112586793",0.00,23.00,0,299.07,303.58,0.0,0.0,0.000,186451.0,186451.0,23617,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409900443,137241.00
09/05/2014 03:00,2,0.000,ALERT,214.19,300.57,60.033,1409900404,"274151322000052","019011112586793",0.00,23.50,0,299.07,304.18,0.0,0.0,0.000,250926.0,250926.0,23122,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409900444,137242.00
09/05/2014 03:00,2,0.000,ALERT,214.41,300.27,60.038,1409900404,"274151322000085","019011112586793",0.00,23.30,0,299.37,304.18,0.0,0.0,0.000,249992.4,249992.4,23080,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409900447,137243.00
09/05/2014 03:00,2,0.000,ALERT,214.19,299.97,60.033,1409900404,"274151322000087","019011112586793",0.00,24.30,0,298.77,303.28,0.0,0.0,0.000,237753.9,237753.9,23109,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409900449,137244.00
09/05/2014 03:00,2,0.000,ALERT,213.96,300.87,60.054,1409900404,"274151322000088","019011112586793",0.00,23.50,0,299.37,303.88,0.0,0.0,0.000,242829.1,242829.1,23094,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409900451,137245.00
09/05/2014 03:00,2,0.000,ALERT,214.19,301.47,60.038,1409900404,"274151322000095","019011112586793",0.00,22.80,0,300.57,304.78,0.0,0.0,0.000,258650.7,258650.7,23160,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409900453,137246.00
09/05/2014 03:00,2,0.000,ALERT,215.09,299.67,60.059,1409900404,"274151322000068","019011112586793",0.00,23.80,0,298.77,302.98,0.0,0.0,0.000,184754.8,184754.8,23671,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409900455,137247.00
09/05/2014 03:00,2,0.000,ALERT,214.19,301.17,60.038,1409900404,"274151322000054","019011112586793",0.00,23.80,0,299.37,304.18,0.0,0.0,0.000,247620.2,247620.2,23229,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409900456,137248.00
09/05/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409900404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409901274,137249.00
09/05/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409900404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409901274,137250.00
09/05/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409900404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409901274,137251.00
09/05/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409900404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409901274,137252.00
09/05/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409900404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409901274,137253.00
09/05/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409900404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409901274,137254.00
09/05/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409900404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409901274,137255.00
09/05/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409900404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409901274,137256.00
09/05/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409900404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409901274,137257.00
09/05/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409900404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409901274,137258.00
09/05/2014 03:15,2,0.000,ALERT,214.41,302.68,60.028,1409901304,"274151322000083","019011112586793",0.00,23.00,0,299.37,303.88,0.0,0.0,0.000,249795.6,249795.6,23182,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409901339,137259.00
09/05/2014 03:15,2,0.000,ALERT,214.87,302.07,60.033,1409901304,"274151322000076","019011112586793",0.00,23.00,0,298.77,304.18,0.0,0.0,0.000,260968.9,260968.9,23168,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409901341,137260.00
09/05/2014 03:15,2,0.000,ALERT,214.64,302.07,60.028,1409901304,"274151322000094","019011112586793",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,186451.0,186451.0,23619,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409901343,137261.00
09/05/2014 03:15,2,0.000,ALERT,214.41,302.98,60.028,1409901304,"274151322000052","019011112586793",0.00,23.50,0,298.47,303.88,0.0,0.0,0.000,250926.0,250926.0,23124,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409901344,137262.00
09/05/2014 03:15,2,0.000,ALERT,214.64,302.07,60.012,1409901304,"274151322000085","019011112586793",0.00,23.30,0,299.07,303.88,0.0,0.0,0.000,249992.4,249992.4,23082,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409901346,137263.00
09/05/2014 03:15,2,0.000,ALERT,214.64,302.37,60.022,1409901304,"274151322000087","019011112586793",0.00,24.30,0,298.17,303.28,0.0,0.0,0.000,237753.9,237753.9,23111,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409901348,137264.00
09/05/2014 03:15,2,0.000,ALERT,214.19,302.37,60.017,1409901304,"274151322000088","019011112586793",0.00,23.30,0,299.07,303.58,0.0,0.0,0.000,242829.1,242829.1,23096,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409901350,137265.00
09/05/2014 03:15,2,0.000,ALERT,214.41,303.28,60.022,1409901304,"274151322000095","019011112586793",0.00,22.80,0,300.27,304.48,0.0,0.0,0.000,258650.7,258650.7,23162,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409901352,137266.00
09/05/2014 03:15,2,0.000,ALERT,215.09,301.77,60.059,1409901304,"274151322000068","019011112586793",0.00,23.80,0,298.47,302.68,0.0,0.0,0.000,184754.8,184754.8,23673,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409901354,137267.00
09/05/2014 03:15,2,0.000,ALERT,214.41,302.68,60.028,1409901304,"274151322000054","019011112586793",0.00,23.50,0,299.07,304.18,0.0,0.0,0.000,247620.2,247620.2,23231,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409901356,137268.00
09/05/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409901304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409902173,137269.00
09/05/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409901304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409902173,137270.00
09/05/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409901304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409902173,137271.00
09/05/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409901304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409902173,137272.00
09/05/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409901304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409902173,137273.00
09/05/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409901304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409902173,137274.00
09/05/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409901304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409902173,137275.00
09/05/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409901304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409902173,137276.00
09/05/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409901304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409902173,137277.00
09/05/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409901304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409902173,137278.00
09/05/2014 03:30,2,0.000,ALERT,214.87,301.77,60.028,1409902204,"274151322000083","019011112586793",0.00,23.00,0,287.35,303.88,0.0,0.0,0.000,249795.6,249795.6,23184,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409902239,137279.00
09/05/2014 03:30,2,0.000,ALERT,215.09,302.07,60.017,1409902204,"274151322000076","019011112586793",0.00,23.00,0,287.05,303.88,0.0,0.0,0.000,260968.9,260968.9,23170,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409902240,137280.00
09/05/2014 03:30,2,0.000,ALERT,214.64,301.47,60.028,1409902204,"274151322000094","019011112586793",0.00,22.50,0,286.74,302.98,0.0,0.0,0.000,186451.0,186451.0,23621,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409902242,137281.00
09/05/2014 03:30,2,0.000,ALERT,214.41,301.17,60.028,1409902204,"274151322000052","019011112586793",0.00,23.30,0,286.44,303.88,0.0,0.0,0.000,250926.0,250926.0,23126,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409902244,137282.00
09/05/2014 03:30,2,0.000,ALERT,214.64,301.77,60.028,1409902204,"274151322000085","019011112586793",0.00,23.00,0,287.05,303.58,0.0,0.0,0.000,249992.4,249992.4,23084,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409902246,137283.00
09/05/2014 03:30,2,0.000,ALERT,214.64,300.87,60.028,1409902204,"274151322000087","019011112586793",0.00,24.30,0,286.14,302.98,0.0,0.0,0.000,237753.9,237753.9,23113,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409902248,137284.00
09/05/2014 03:30,2,0.000,ALERT,214.41,300.87,60.065,1409902204,"274151322000088","019011112586793",0.00,23.00,0,287.05,303.28,0.0,0.0,0.000,242829.1,242829.1,23098,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409902250,137285.00
09/05/2014 03:30,2,0.000,ALERT,214.87,302.68,60.038,1409902204,"274151322000095","019011112586793",0.00,22.50,0,288.25,304.18,0.0,0.0,0.000,258650.7,258650.7,23164,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409902252,137286.00
09/05/2014 03:30,2,0.000,ALERT,215.32,300.87,60.028,1409902204,"274151322000068","019011112586793",0.00,23.50,0,286.44,302.68,0.0,0.0,0.000,184754.8,184754.8,23675,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409902254,137287.00
09/05/2014 03:30,2,0.000,ALERT,214.41,301.47,60.022,1409902204,"274151322000054","019011112586793",0.00,23.30,0,287.05,303.88,0.0,0.0,0.000,247620.2,247620.2,23233,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409902256,137288.00
09/05/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409902204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903073,137289.00
09/05/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409902204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903073,137290.00
09/05/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409902204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903073,137291.00
09/05/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409902204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903073,137292.00
09/05/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409902204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903073,137293.00
09/05/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409902204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903073,137294.00
09/05/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409902204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903073,137295.00
09/05/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409902204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903073,137296.00
09/05/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409902204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903073,137297.00
09/05/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409902204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903073,137298.00
09/05/2014 03:45,2,0.000,ALERT,214.64,302.07,59.990,1409903104,"274151322000083","019011112586793",0.00,22.50,0,299.67,303.28,0.0,0.0,0.000,249795.6,249795.6,23186,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409903139,137299.00
09/05/2014 03:45,2,0.000,ALERT,215.09,301.77,60.012,1409903104,"274151322000076","019011112586793",0.00,22.50,0,299.07,303.58,0.0,0.0,0.000,260968.9,260968.9,23172,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409903141,137300.00
09/05/2014 03:45,2,0.000,ALERT,214.64,301.47,60.017,1409903104,"274151322000094","019011112586793",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,186451.0,186451.0,23623,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409903142,137301.00
09/05/2014 03:45,2,0.000,ALERT,214.64,301.17,60.017,1409903104,"274151322000052","019011112586793",0.00,23.00,0,298.77,303.58,0.0,0.0,0.000,250926.0,250926.0,23128,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409903144,137302.00
09/05/2014 03:45,2,0.000,ALERT,214.87,301.77,60.017,1409903104,"274151322000085","019011112586793",0.00,22.80,0,299.37,303.28,0.0,0.0,0.000,249992.4,249992.4,23086,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409903146,137303.00
09/05/2014 03:45,2,0.000,ALERT,214.87,300.87,60.017,1409903104,"274151322000087","019011112586793",0.00,24.00,0,298.47,302.98,0.0,0.0,0.000,237753.9,237753.9,23115,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409903148,137304.00
09/05/2014 03:45,2,0.000,ALERT,214.19,301.47,60.017,1409903104,"274151322000088","019011112586793",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,242829.1,242829.1,23100,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409903150,137305.00
09/05/2014 03:45,2,0.000,ALERT,214.87,302.68,60.033,1409903104,"274151322000095","019011112586793",0.00,22.30,0,300.57,304.18,0.0,0.0,0.000,258650.7,258650.7,23166,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409903152,137306.00
09/05/2014 03:45,2,0.000,ALERT,215.32,301.17,60.022,1409903104,"274151322000068","019011112586793",0.00,23.00,0,298.47,302.37,0.0,0.0,0.000,184754.8,184754.8,23677,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409903154,137307.00
09/05/2014 03:45,2,0.000,ALERT,214.41,301.77,60.017,1409903104,"274151322000054","019011112586793",0.00,23.00,0,299.07,303.58,0.0,0.0,0.000,247620.2,247620.2,23235,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409903156,137308.00
09/05/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409903104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903972,137309.00
09/05/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409903104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903972,137310.00
