ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/05/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409903104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903972,137311.00
09/05/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409903104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903972,137312.00
09/05/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409903104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903972,137313.00
09/05/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409903104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903972,137314.00
09/05/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409903104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903972,137315.00
09/05/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409903104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903972,137316.00
09/05/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409903104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903972,137317.00
09/05/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409903104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409903972,137318.00
09/05/2014 04:00,2,0.000,ALERT,214.87,302.68,59.996,1409904004,"274151322000083","019011112586793",0.00,22.30,0,298.77,303.58,0.0,0.0,0.000,249795.6,249795.6,23188,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904039,137319.00
09/05/2014 04:00,2,0.000,ALERT,215.32,302.07,59.959,1409904004,"274151322000076","019011112586793",0.00,22.30,0,298.77,303.88,0.0,0.0,0.000,260968.9,260968.9,23174,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904041,137320.00
09/05/2014 04:00,2,0.000,ALERT,214.64,301.77,60.022,1409904004,"274151322000094","019011112586793",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,186451.0,186451.0,23625,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904042,137321.00
09/05/2014 04:00,2,0.000,ALERT,214.41,302.68,60.033,1409904004,"274151322000052","019011112586793",0.00,22.50,0,298.47,303.88,0.0,0.0,0.000,250926.0,250926.0,23130,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904044,137322.00
09/05/2014 04:00,2,0.000,ALERT,214.87,302.07,59.996,1409904004,"274151322000085","019011112586793",0.00,22.30,0,299.07,303.58,0.0,0.0,0.000,249992.4,249992.4,23088,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904046,137323.00
09/05/2014 04:00,2,0.000,ALERT,214.64,301.77,59.996,1409904004,"274151322000087","019011112586793",0.00,24.00,0,298.17,302.98,0.0,0.0,0.000,237753.9,237753.9,23117,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904048,137324.00
09/05/2014 04:00,2,0.000,ALERT,214.19,302.37,60.038,1409904004,"274151322000088","019011112586793",0.00,22.30,0,298.77,303.28,0.0,0.0,0.000,242829.1,242829.1,23102,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904050,137325.00
09/05/2014 04:00,2,0.000,ALERT,214.64,302.98,59.959,1409904004,"274151322000095","019011112586793",0.00,21.80,0,299.97,304.48,0.0,0.0,0.000,258650.7,258650.7,23168,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904052,137326.00
09/05/2014 04:00,2,0.000,ALERT,215.54,301.77,60.001,1409904004,"274151322000068","019011112586793",0.00,22.80,0,297.87,302.68,0.0,0.0,0.000,184754.8,184754.8,23679,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409904054,137327.00
09/05/2014 04:00,2,0.000,ALERT,214.41,302.37,59.996,1409904004,"274151322000054","019011112586793",0.00,22.50,0,298.77,303.88,0.0,0.0,0.000,247620.2,247620.2,23237,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904055,137328.00
09/05/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409904004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409904874,137329.00
09/05/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409904004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409904874,137330.00
09/05/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409904004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409904874,137331.00
09/05/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409904004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409904874,137332.00
09/05/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409904004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409904874,137333.00
09/05/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409904004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409904874,137334.00
09/05/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409904004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409904874,137335.00
09/05/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409904004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409904874,137336.00
09/05/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409904004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409904874,137337.00
09/05/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409904004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409904874,137338.00
09/05/2014 04:15,2,0.000,ALERT,215.09,301.77,60.001,1409904904,"274151322000083","019011112586793",0.00,21.80,0,299.97,304.48,0.0,0.0,0.000,249795.6,249795.6,23190,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904939,137339.00
09/05/2014 04:15,2,0.000,ALERT,215.54,301.47,60.001,1409904904,"274151322000076","019011112586793",0.00,21.80,0,299.97,304.48,0.0,0.0,0.000,260968.9,260968.9,23176,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904941,137340.00
09/05/2014 04:15,2,0.000,ALERT,214.87,301.47,59.980,1409904904,"274151322000094","019011112586793",0.00,21.50,0,299.67,303.88,0.0,0.0,0.000,186451.0,186451.0,23627,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409904942,137341.00
09/05/2014 04:15,2,0.000,ALERT,214.64,301.77,60.001,1409904904,"274151322000052","019011112586793",0.00,22.00,0,299.67,304.48,0.0,0.0,0.000,250926.0,250926.0,23132,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904944,137342.00
09/05/2014 04:15,2,0.000,ALERT,214.87,302.07,59.996,1409904904,"274151322000085","019011112586793",0.00,21.80,0,299.97,304.48,0.0,0.0,0.000,249992.4,249992.4,23090,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904946,137343.00
09/05/2014 04:15,2,0.000,ALERT,215.09,300.87,60.017,1409904904,"274151322000087","019011112586793",0.00,23.80,0,299.37,303.58,0.0,0.0,0.000,237753.9,237753.9,23119,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904948,137344.00
09/05/2014 04:15,2,0.000,ALERT,214.41,301.47,60.006,1409904904,"274151322000088","019011112586793",0.00,22.00,0,299.97,304.18,0.0,0.0,0.000,242829.1,242829.1,23104,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904950,137345.00
09/05/2014 04:15,2,0.000,ALERT,214.87,302.68,60.001,1409904904,"274151322000095","019011112586793",0.00,21.50,0,300.87,305.08,0.0,0.0,0.000,258650.7,258650.7,23170,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904952,137346.00
09/05/2014 04:15,2,0.000,ALERT,215.54,301.17,60.006,1409904904,"274151322000068","019011112586793",0.00,22.30,0,299.37,303.28,0.0,0.0,0.000,184754.8,184754.8,23681,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904954,137347.00
09/05/2014 04:15,2,0.000,ALERT,214.87,301.77,60.033,1409904904,"274151322000054","019011112586793",0.00,22.30,0,299.67,304.48,0.0,0.0,0.000,247620.2,247620.2,23239,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409904956,137348.00
09/05/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409904904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409905773,137349.00
09/05/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409904904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409905773,137350.00
09/05/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409904904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409905773,137351.00
09/05/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409904904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409905773,137352.00
09/05/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409904904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409905773,137353.00
09/05/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409904904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409905773,137354.00
09/05/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409904904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409905773,137355.00
09/05/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409904904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409905773,137356.00
09/05/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409904904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409905773,137357.00
09/05/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409904904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409905773,137358.00
09/05/2014 04:30,2,0.000,ALERT,214.41,301.17,60.001,1409905804,"274151322000083","019011112586793",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,249795.6,249795.6,23192,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409905839,137359.00
09/05/2014 04:30,2,0.000,ALERT,215.09,300.57,60.006,1409905804,"274151322000076","019011112586793",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,260968.9,260968.9,23178,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409905840,137360.00
09/05/2014 04:30,2,0.000,ALERT,214.64,300.27,60.012,1409905804,"274151322000094","019011112586793",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,186451.0,186451.0,23629,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409905842,137361.00
09/05/2014 04:30,2,0.000,ALERT,214.19,301.47,60.012,1409905804,"274151322000052","019011112586793",0.00,21.80,0,298.77,303.58,0.0,0.0,0.000,250926.0,250926.0,23134,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409905844,137362.00
09/05/2014 04:30,2,0.000,ALERT,214.64,300.87,60.001,1409905804,"274151322000085","019011112586793",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,249992.4,249992.4,23092,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409905846,137363.00
09/05/2014 04:30,2,0.000,ALERT,214.41,299.97,60.001,1409905804,"274151322000087","019011112586793",0.00,23.50,0,298.47,302.98,0.0,0.0,0.000,237753.9,237753.9,23121,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409905848,137364.00
09/05/2014 04:30,2,0.000,ALERT,214.19,300.57,60.006,1409905804,"274151322000088","019011112586793",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,242829.1,242829.1,23106,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409905850,137365.00
09/05/2014 04:30,2,0.000,ALERT,214.41,302.07,60.017,1409905804,"274151322000095","019011112586793",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,258650.7,258650.7,23172,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409905852,137366.00
09/05/2014 04:30,2,0.000,ALERT,215.32,299.97,60.038,1409905804,"274151322000068","019011112586793",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,184754.8,184754.8,23683,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409905853,137367.00
09/05/2014 04:30,2,0.000,ALERT,214.41,300.87,60.001,1409905804,"274151322000054","019011112586793",0.00,21.80,0,298.77,303.88,0.0,0.0,0.000,247620.2,247620.2,23241,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409905855,137368.00
09/05/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409905804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409906673,137369.00
09/05/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409905804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409906673,137370.00
09/05/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409905804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409906673,137371.00
09/05/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409905804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409906673,137372.00
09/05/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409905804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409906673,137373.00
09/05/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409905804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409906673,137374.00
09/05/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409905804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409906673,137375.00
09/05/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409905804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409906673,137376.00
09/05/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409905804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409906673,137377.00
09/05/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409905804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409906673,137378.00
09/05/2014 04:45,2,0.000,ALERT,214.41,301.47,60.006,1409906704,"274151322000083","019011112586793",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,249795.6,249795.6,23194,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409906739,137379.00
09/05/2014 04:45,2,0.000,ALERT,214.87,300.87,59.975,1409906704,"274151322000076","019011112586793",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,260968.9,260968.9,23180,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409906741,137380.00
09/05/2014 04:45,2,0.000,ALERT,214.64,300.57,60.006,1409906704,"274151322000094","019011112586793",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,186451.0,186451.0,23631,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409906743,137381.00
09/05/2014 04:45,2,0.000,ALERT,214.19,300.87,60.001,1409906704,"274151322000052","019011112586793",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,250926.0,250926.0,23136,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409906745,137382.00
09/05/2014 04:45,2,0.000,ALERT,214.64,300.87,60.022,1409906704,"274151322000085","019011112586793",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,249992.4,249992.4,23094,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409906746,137383.00
09/05/2014 04:45,2,0.000,ALERT,214.41,300.87,59.985,1409906704,"274151322000087","019011112586793",0.00,23.30,0,298.77,302.68,0.0,0.0,0.000,237753.9,237753.9,23123,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409906748,137384.00
09/05/2014 04:45,2,0.000,ALERT,214.19,301.17,60.006,1409906704,"274151322000088","019011112586793",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,242829.1,242829.1,23108,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409906750,137385.00
09/05/2014 04:45,2,0.000,ALERT,214.41,302.07,60.006,1409906704,"274151322000095","019011112586793",0.00,20.70,0,300.57,304.18,0.0,0.0,0.000,258650.7,258650.7,23174,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409906752,137386.00
09/05/2014 04:45,2,0.000,ALERT,215.09,300.27,59.969,1409906704,"274151322000068","019011112586793",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,184754.8,184754.8,23685,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409906754,137387.00
09/05/2014 04:45,2,0.000,ALERT,214.41,301.47,60.001,1409906704,"274151322000054","019011112586793",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,247620.2,247620.2,23243,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409906756,137388.00
09/05/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409906704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409907574,137389.00
09/05/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409906704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409907574,137390.00
09/05/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409906704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409907574,137391.00
09/05/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409906704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409907574,137392.00
09/05/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409906704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409907574,137393.00
09/05/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409906704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409907574,137394.00
09/05/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409906704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409907574,137395.00
09/05/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409906704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409907574,137396.00
09/05/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409906704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409907574,137397.00
09/05/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409906704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409907574,137398.00
09/05/2014 05:00,2,0.000,ALERT,215.09,302.68,60.017,1409907604,"274151322000083","019011112586793",0.00,21.00,0,300.27,304.18,0.0,0.0,0.000,249795.6,249795.6,23196,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409907639,137399.00
09/05/2014 05:00,2,0.000,ALERT,215.54,302.68,60.022,1409907604,"274151322000076","019011112586793",0.00,21.00,0,299.97,304.18,0.0,0.0,0.000,260968.9,260968.9,23182,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409907641,137400.00
09/05/2014 05:00,2,0.000,ALERT,214.87,302.07,60.012,1409907604,"274151322000094","019011112586793",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,186451.0,186451.0,23633,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409907643,137401.00
09/05/2014 05:00,2,0.000,ALERT,214.64,302.07,60.017,1409907604,"274151322000052","019011112586793",0.00,21.30,0,299.67,304.18,0.0,0.0,0.000,250926.0,250926.0,23138,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409907645,137402.00
09/05/2014 05:00,2,0.000,ALERT,215.09,302.68,60.028,1409907604,"274151322000085","019011112586793",0.00,21.00,0,300.27,304.18,0.0,0.0,0.000,249992.4,249992.4,23096,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409907646,137403.00
09/05/2014 05:00,2,0.000,ALERT,214.87,301.47,60.022,1409907604,"274151322000087","019011112586793",0.00,23.00,0,299.37,303.28,0.0,0.0,0.000,237753.9,237753.9,23125,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409907648,137404.00
09/05/2014 05:00,2,0.000,ALERT,214.41,302.37,60.017,1409907604,"274151322000088","019011112586793",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,242829.1,242829.1,23110,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409907650,137405.00
09/05/2014 05:00,2,0.000,ALERT,215.09,303.58,60.017,1409907604,"274151322000095","019011112586793",0.00,20.30,0,301.17,304.78,0.0,0.0,0.000,258650.7,258650.7,23176,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409907652,137406.00
09/05/2014 05:00,2,0.000,ALERT,215.77,301.77,60.054,1409907604,"274151322000068","019011112586793",0.00,21.50,0,299.37,302.98,0.0,0.0,0.000,184754.8,184754.8,23687,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409907654,137407.00
09/05/2014 05:00,2,0.000,ALERT,214.87,302.37,60.049,1409907604,"274151322000054","019011112586793",0.00,21.30,0,299.67,304.18,0.0,0.0,0.000,247620.2,247620.2,23245,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409907656,137408.00
09/05/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409907604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409908474,137409.00
09/05/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409907604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409908474,137410.00
09/05/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409907604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409908474,137411.00
09/05/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409907604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409908474,137412.00
09/05/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409907604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409908474,137413.00
09/05/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409907604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409908474,137414.00
09/05/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409907604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409908474,137415.00
09/05/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409907604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409908474,137416.00
09/05/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409907604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409908474,137417.00
09/05/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409907604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409908474,137418.00
09/05/2014 05:15,2,0.000,ALERT,214.87,302.07,60.001,1409908504,"274151322000083","019011112586793",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,249795.6,249795.6,23198,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409908539,137419.00
09/05/2014 05:15,2,0.000,ALERT,215.32,301.17,60.022,1409908504,"274151322000076","019011112586793",0.00,20.30,0,299.07,304.18,0.0,0.0,0.000,260968.9,260968.9,23184,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409908541,137420.00
09/05/2014 05:15,2,0.000,ALERT,214.64,301.17,60.001,1409908504,"274151322000094","019011112586793",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,186451.0,186451.0,23635,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409908543,137421.00
09/05/2014 05:15,2,0.000,ALERT,214.64,302.07,59.975,1409908504,"274151322000052","019011112586793",0.00,20.70,0,299.07,304.18,0.0,0.0,0.000,250926.0,250926.0,23140,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409908545,137422.00
09/05/2014 05:15,2,0.000,ALERT,214.87,301.47,60.017,1409908504,"274151322000085","019011112586793",0.00,20.70,0,299.37,304.18,0.0,0.0,0.000,249992.4,249992.4,23098,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409908547,137423.00
09/05/2014 05:15,2,0.000,ALERT,214.87,301.47,60.017,1409908504,"274151322000087","019011112586793",0.00,22.80,0,298.47,303.28,0.0,0.0,0.000,237753.9,237753.9,23127,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409908549,137424.00
09/05/2014 05:15,2,0.000,ALERT,214.41,301.47,59.996,1409908504,"274151322000088","019011112586793",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,242829.1,242829.1,23112,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409908551,137425.00
09/05/2014 05:15,2,0.000,ALERT,214.87,302.37,60.001,1409908504,"274151322000095","019011112586793",0.00,20.00,0,300.27,304.78,0.0,0.0,0.000,258650.7,258650.7,23178,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409908553,137426.00
09/05/2014 05:15,2,0.000,ALERT,215.32,300.87,60.006,1409908504,"274151322000068","019011112586793",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,184754.8,184754.8,23689,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409908555,137427.00
09/05/2014 05:15,2,0.000,ALERT,214.64,301.77,60.006,1409908504,"274151322000054","019011112586793",0.00,21.00,0,299.07,304.18,0.0,0.0,0.000,247620.2,247620.2,23247,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409908556,137428.00
09/05/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409908504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409909374,137429.00
09/05/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409908504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409909374,137430.00
09/05/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409908504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409909374,137431.00
09/05/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409908504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409909374,137432.00
09/05/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409908504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409909374,137433.00
09/05/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409908504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409909374,137434.00
09/05/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409908504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409909374,137435.00
09/05/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409908504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409909374,137436.00
09/05/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409908504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409909374,137437.00
09/05/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409908504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409909374,137438.00
09/05/2014 05:30,2,0.000,ALERT,213.51,299.37,59.990,1409909404,"274151322000083","019011112586793",0.00,20.00,0,297.26,302.98,0.0,0.0,0.000,249795.6,249795.6,23200,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409909439,137439.00
09/05/2014 05:30,2,0.000,ALERT,213.96,298.77,59.990,1409909404,"274151322000076","019011112586793",0.00,20.00,0,297.26,302.98,0.0,0.0,0.000,260968.9,260968.9,23186,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409909441,137440.00
09/05/2014 05:30,2,0.000,ALERT,213.29,298.47,59.985,1409909404,"274151322000094","019011112586793",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,186451.0,186451.0,23637,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409909443,137441.00
09/05/2014 05:30,2,0.000,ALERT,213.06,299.67,59.980,1409909404,"274151322000052","019011112586793",0.00,20.30,0,296.66,302.98,0.0,0.0,0.000,250926.0,250926.0,23142,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409909445,137442.00
09/05/2014 05:30,2,0.000,ALERT,213.29,299.07,59.985,1409909404,"274151322000085","019011112586793",0.00,20.30,0,297.26,302.68,0.0,0.0,0.000,249992.4,249992.4,23100,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409909446,137443.00
09/05/2014 05:30,2,0.000,ALERT,213.29,298.77,59.980,1409909404,"274151322000087","019011112586793",0.00,22.30,0,296.36,302.07,0.0,0.0,0.000,237753.9,237753.9,23129,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409909448,137444.00
09/05/2014 05:30,2,0.000,ALERT,212.83,299.07,59.980,1409909404,"274151322000088","019011112586793",0.00,20.70,0,296.96,302.37,0.0,0.0,0.000,242829.1,242829.1,23114,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409909450,137445.00
09/05/2014 05:30,2,0.000,ALERT,213.29,300.27,59.990,1409909404,"274151322000095","019011112586793",0.00,19.80,0,298.17,303.58,0.0,0.0,0.000,258650.7,258650.7,23180,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409909452,137446.00
09/05/2014 05:30,2,0.000,ALERT,214.19,298.47,59.985,1409909404,"274151322000068","019011112586793",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,184754.8,184754.8,23691,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409909454,137447.00
09/05/2014 05:30,2,0.000,ALERT,213.06,299.37,59.975,1409909404,"274151322000054","019011112586793",0.00,20.70,0,296.66,302.98,0.0,0.0,0.000,247620.2,247620.2,23249,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409909456,137448.00
09/05/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409909404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409910273,137449.00
09/05/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409909404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409910273,137450.00
09/05/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409909404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409910273,137451.00
09/05/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409909404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409910273,137452.00
09/05/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409909404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409910273,137453.00
09/05/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409909404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409910273,137454.00
09/05/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409909404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409910273,137455.00
09/05/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409909404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409910273,137456.00
09/05/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409909404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409910273,137457.00
09/05/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409909404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409910273,137458.00
09/05/2014 05:45,2,0.000,ALERT,213.06,298.77,59.996,1409910304,"274151322000083","019011112586793",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,249795.6,249795.6,23202,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409910339,137459.00
09/05/2014 05:45,2,0.000,ALERT,213.51,299.07,60.001,1409910304,"274151322000076","019011112586793",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,260968.9,260968.9,23188,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409910341,137460.00
09/05/2014 05:45,2,0.000,ALERT,213.06,298.47,59.990,1409910304,"274151322000094","019011112586793",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,186451.0,186451.0,23639,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409910343,137461.00
09/05/2014 05:45,2,0.000,ALERT,212.83,298.47,59.996,1409910304,"274151322000052","019011112586793",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,250926.0,250926.0,23144,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409910344,137462.00
09/05/2014 05:45,2,0.000,ALERT,213.06,299.07,59.996,1409910304,"274151322000085","019011112586793",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,249992.4,249992.4,23102,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409910346,137463.00
09/05/2014 05:45,2,0.000,ALERT,213.06,298.17,60.001,1409910304,"274151322000087","019011112586793",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,237753.9,237753.9,23131,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409910348,137464.00
09/05/2014 05:45,2,0.000,ALERT,212.61,298.47,59.996,1409910304,"274151322000088","019011112586793",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,242829.1,242829.1,23116,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409910350,137465.00
09/05/2014 05:45,2,0.000,ALERT,212.83,299.97,60.001,1409910304,"274151322000095","019011112586793",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,258650.7,258650.7,23182,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409910352,137466.00
