ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/05/2014 05:45,2,0.000,ALERT,213.51,298.17,59.964,1409910304,"274151322000068","019011112586793",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,184754.8,184754.8,23693,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409910354,137467.00
09/05/2014 05:45,2,0.000,ALERT,212.83,298.77,60.001,1409910304,"274151322000054","019011112586793",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,247620.2,247620.2,23251,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409910356,137468.00
09/05/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409910304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409911174,137469.00
09/05/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409910304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409911174,137470.00
09/05/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409910304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409911174,137471.00
09/05/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409910304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409911174,137472.00
09/05/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409910304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409911174,137473.00
09/05/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409910304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409911174,137474.00
09/05/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409910304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409911174,137475.00
09/05/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409910304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409911174,137476.00
09/05/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409910304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409911174,137477.00
09/05/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409910304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409911174,137478.00
09/05/2014 06:00,2,0.000,ALERT,213.96,300.27,60.017,1409911204,"274151322000083","019011112586793",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,249795.6,249795.6,23204,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409911239,137479.00
09/05/2014 06:00,2,0.000,ALERT,214.19,300.27,60.017,1409911204,"274151322000076","019011112586793",0.00,19.50,0,296.96,302.68,0.0,0.0,0.000,260968.9,260968.9,23190,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409911241,137480.00
09/05/2014 06:00,2,0.000,ALERT,213.74,299.67,60.006,1409911204,"274151322000094","019011112586793",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,186451.0,186451.0,23641,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409911243,137481.00
09/05/2014 06:00,2,0.000,ALERT,213.51,300.57,59.975,1409911204,"274151322000052","019011112586793",0.00,19.80,0,296.66,302.68,0.0,0.0,0.000,250926.0,250926.0,23146,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409911245,137482.00
09/05/2014 06:00,2,0.000,ALERT,213.96,300.27,60.049,1409911204,"274151322000085","019011112586793",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,249992.4,249992.4,23104,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409911246,137483.00
09/05/2014 06:00,2,0.000,ALERT,213.96,299.37,60.012,1409911204,"274151322000087","019011112586793",0.00,21.80,0,296.36,301.77,0.0,0.0,0.000,237753.9,237753.9,23133,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409911248,137484.00
09/05/2014 06:00,2,0.000,ALERT,213.51,299.97,60.049,1409911204,"274151322000088","019011112586793",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,242829.1,242829.1,23118,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409911250,137485.00
09/05/2014 06:00,2,0.000,ALERT,213.74,300.87,60.022,1409911204,"274151322000095","019011112586793",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,258650.7,258650.7,23184,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409911252,137486.00
09/05/2014 06:00,2,0.000,ALERT,214.41,299.07,60.012,1409911204,"274151322000068","019011112586793",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,184754.8,184754.8,23695,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409911254,137487.00
09/05/2014 06:00,2,0.000,ALERT,213.74,300.27,60.017,1409911204,"274151322000054","019011112586793",0.00,20.00,0,296.96,302.68,0.0,0.0,0.000,247620.2,247620.2,23253,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409911256,137488.00
09/05/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409911204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912074,137489.00
09/05/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409911204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912074,137490.00
09/05/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409911204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912074,137491.00
09/05/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409911204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912074,137492.00
09/05/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409911204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912074,137493.00
09/05/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409911204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912074,137494.00
09/05/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409911204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912074,137495.00
09/05/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409911204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912074,137496.00
09/05/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409911204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912074,137497.00
09/05/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409911204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912074,137498.00
09/05/2014 06:15,2,0.000,ALERT,214.19,298.77,59.975,1409912104,"274151322000083","019011112586793",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,249795.6,249795.6,23206,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409912139,137499.00
09/05/2014 06:15,2,0.000,ALERT,214.64,298.77,59.975,1409912104,"274151322000076","019011112586793",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,260968.9,260968.9,23192,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409912141,137500.00
09/05/2014 06:15,2,0.000,ALERT,214.19,297.87,60.001,1409912104,"274151322000094","019011112586793",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,186451.0,186451.0,23643,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409912142,137501.00
09/05/2014 06:15,2,0.000,ALERT,213.96,298.77,59.969,1409912104,"274151322000052","019011112586793",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,250926.0,250926.0,23148,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409912144,137502.00
09/05/2014 06:15,2,0.000,ALERT,214.19,298.47,59.975,1409912104,"274151322000085","019011112586793",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,249992.4,249992.4,23106,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409912146,137503.00
09/05/2014 06:15,2,0.000,ALERT,214.19,297.87,59.975,1409912104,"274151322000087","019011112586793",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,237753.9,237753.9,23135,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409912148,137504.00
09/05/2014 06:15,2,0.000,ALERT,213.74,298.47,59.969,1409912104,"274151322000088","019011112586793",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,242829.1,242829.1,23120,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409912150,137505.00
09/05/2014 06:15,2,0.000,ALERT,213.96,299.37,59.943,1409912104,"274151322000095","019011112586793",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,258650.7,258650.7,23186,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409912152,137506.00
09/05/2014 06:15,2,0.000,ALERT,214.64,297.87,59.975,1409912104,"274151322000068","019011112586793",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,184754.8,184754.8,23697,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409912154,137507.00
09/05/2014 06:15,2,0.000,ALERT,213.96,298.77,59.975,1409912104,"274151322000054","019011112586793",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,247620.2,247620.2,23255,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409912155,137508.00
09/05/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409912104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912973,137509.00
09/05/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409912104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912973,137510.00
09/05/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409912104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912973,137511.00
09/05/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409912104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912973,137512.00
09/05/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409912104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912973,137513.00
09/05/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409912104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912973,137514.00
09/05/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409912104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912973,137515.00
09/05/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409912104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912973,137516.00
09/05/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409912104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912973,137517.00
09/05/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409912104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409912973,137518.00
09/05/2014 06:30,2,0.000,ALERT,212.61,300.57,60.017,1409913004,"274151322000083","019011112586793",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,249795.6,249795.6,23208,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913039,137519.00
09/05/2014 06:30,2,0.000,ALERT,213.29,300.27,60.043,1409913004,"274151322000076","019011112586793",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,260968.9,260968.9,23194,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913041,137520.00
09/05/2014 06:30,2,0.000,ALERT,212.83,300.27,60.012,1409913004,"274151322000094","019011112586793",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,186451.0,186451.0,23645,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913043,137521.00
09/05/2014 06:30,2,0.000,ALERT,212.38,299.97,59.985,1409913004,"274151322000052","019011112586793",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,250926.0,250926.0,23150,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913045,137522.00
09/05/2014 06:30,2,0.000,ALERT,212.83,300.57,60.033,1409913004,"274151322000085","019011112586793",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,249992.4,249992.4,23108,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409913046,137523.00
09/05/2014 06:30,2,0.000,ALERT,212.61,299.37,59.980,1409913004,"274151322000087","019011112586793",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,237753.9,237753.9,23137,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913048,137524.00
09/05/2014 06:30,2,0.000,ALERT,212.16,299.97,60.006,1409913004,"274151322000088","019011112586793",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,242829.1,242829.1,23122,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409913050,137525.00
09/05/2014 06:30,2,0.000,ALERT,212.61,301.47,60.012,1409913004,"274151322000095","019011112586793",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,258650.7,258650.7,23188,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913052,137526.00
09/05/2014 06:30,2,0.000,ALERT,213.29,299.67,60.006,1409913004,"274151322000068","019011112586793",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,184754.8,184754.8,23699,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913054,137527.00
09/05/2014 06:30,2,0.000,ALERT,212.38,300.57,60.006,1409913004,"274151322000054","019011112586793",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,247620.2,247620.2,23257,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913056,137528.00
09/05/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409913004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409913874,137529.00
09/05/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409913004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409913874,137530.00
09/05/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409913004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409913874,137531.00
09/05/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409913004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409913874,137532.00
09/05/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409913004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409913874,137533.00
09/05/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409913004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409913874,137534.00
09/05/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409913004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409913874,137535.00
09/05/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409913004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409913874,137536.00
09/05/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409913004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409913874,137537.00
09/05/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409913004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409913874,137538.00
09/05/2014 06:45,2,0.000,ALERT,214.64,300.57,59.990,1409913904,"274151322000083","019011112586793",0.00,19.00,0,295.76,302.37,0.0,0.0,0.000,249795.6,249795.6,23210,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913940,137539.00
09/05/2014 06:45,2,0.000,ALERT,215.09,300.27,59.985,1409913904,"274151322000076","019011112586793",0.00,19.00,0,295.76,302.37,0.0,0.0,0.000,260968.9,260968.9,23196,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913941,137540.00
09/05/2014 06:45,2,0.000,ALERT,214.64,300.27,60.017,1409913904,"274151322000094","019011112586793",0.00,18.70,0,295.46,301.77,0.0,0.0,0.000,186451.0,186451.0,23647,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913943,137541.00
09/05/2014 06:45,2,0.000,ALERT,214.19,300.27,60.001,1409913904,"274151322000052","019011112586793",0.00,19.30,0,295.46,302.37,0.0,0.0,0.000,250926.0,250926.0,23152,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913945,137542.00
09/05/2014 06:45,2,0.000,ALERT,214.64,300.27,59.990,1409913904,"274151322000085","019011112586793",0.00,19.00,0,295.76,302.37,0.0,0.0,0.000,249992.4,249992.4,23110,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409913947,137543.00
09/05/2014 06:45,2,0.000,ALERT,214.41,299.37,59.985,1409913904,"274151322000087","019011112586793",0.00,20.70,0,295.16,301.47,0.0,0.0,0.000,237753.9,237753.9,23139,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913949,137544.00
09/05/2014 06:45,2,0.000,ALERT,213.96,300.27,59.985,1409913904,"274151322000088","019011112586793",0.00,19.30,0,295.46,301.77,0.0,0.0,0.000,242829.1,242829.1,23124,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913951,137545.00
09/05/2014 06:45,2,0.000,ALERT,214.41,301.47,59.996,1409913904,"274151322000095","019011112586793",0.00,18.70,0,296.66,302.98,0.0,0.0,0.000,258650.7,258650.7,23190,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913953,137546.00
09/05/2014 06:45,2,0.000,ALERT,215.09,299.37,59.975,1409913904,"274151322000068","019011112586793",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,184754.8,184754.8,23701,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409913955,137547.00
09/05/2014 06:45,2,0.000,ALERT,214.41,300.27,59.985,1409913904,"274151322000054","019011112586793",0.00,19.50,0,295.46,302.37,0.0,0.0,0.000,247620.2,247620.2,23259,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409913956,137548.00
09/05/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409913904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409914774,137549.00
09/05/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409913904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409914774,137550.00
09/05/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409913904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409914774,137551.00
09/05/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409913904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409914774,137552.00
09/05/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409913904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409914774,137553.00
09/05/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409913904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409914774,137554.00
09/05/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409913904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409914774,137555.00
09/05/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409913904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409914774,137556.00
09/05/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409913904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409914774,137557.00
09/05/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409913904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409914774,137558.00
09/05/2014 07:00,2,0.000,ALERT,214.41,299.97,59.996,1409914804,"274151322000083","019011112586793",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,249795.6,249795.6,23212,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409914838,137559.00
09/05/2014 07:00,2,0.000,ALERT,214.87,300.57,59.980,1409914804,"274151322000076","019011112586793",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,260968.9,260968.9,23198,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409914840,137560.00
09/05/2014 07:00,2,0.000,ALERT,214.41,299.67,59.969,1409914804,"274151322000094","019011112586793",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,186451.0,186451.0,23649,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409914842,137561.00
09/05/2014 07:00,2,0.000,ALERT,214.19,299.37,59.985,1409914804,"274151322000052","019011112586793",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,250926.0,250926.0,23154,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409914844,137562.00
09/05/2014 07:00,2,0.000,ALERT,214.41,299.97,59.990,1409914804,"274151322000085","019011112586793",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,249992.4,249992.4,23112,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409914846,137563.00
09/05/2014 07:00,2,0.000,ALERT,214.41,299.07,60.001,1409914804,"274151322000087","019011112586793",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,237753.9,237753.9,23141,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409914848,137564.00
09/05/2014 07:00,2,0.000,ALERT,213.96,299.67,59.980,1409914804,"274151322000088","019011112586793",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,242829.1,242829.1,23126,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409914850,137565.00
09/05/2014 07:00,2,0.000,ALERT,214.19,301.17,59.985,1409914804,"274151322000095","019011112586793",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,258650.7,258650.7,23192,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409914852,137566.00
09/05/2014 07:00,2,0.000,ALERT,214.87,299.07,59.990,1409914804,"274151322000068","019011112586793",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,184754.8,184754.8,23703,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409914854,137567.00
09/05/2014 07:00,2,0.000,ALERT,214.19,299.67,59.980,1409914804,"274151322000054","019011112586793",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,247620.2,247620.2,23261,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409914855,137568.00
09/05/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409914804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409915673,137569.00
09/05/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409914804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409915673,137570.00
09/05/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409914804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409915673,137571.00
09/05/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409914804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409915673,137572.00
09/05/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409914804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409915673,137573.00
09/05/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409914804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409915673,137574.00
09/05/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409914804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409915673,137575.00
09/05/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409914804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409915673,137576.00
09/05/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409914804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409915673,137577.00
09/05/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409914804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409915673,137578.00
09/05/2014 07:15,2,0.000,ALERT,215.54,301.77,60.022,1409915705,"274151322000083","019011112586793",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,249795.6,249795.6,23214,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409915740,137579.00
09/05/2014 07:15,2,0.000,ALERT,216.00,301.17,60.028,1409915705,"274151322000076","019011112586793",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,260968.9,260968.9,23200,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409915742,137580.00
09/05/2014 07:15,2,0.000,ALERT,215.54,300.87,60.043,1409915705,"274151322000094","019011112586793",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,186451.0,186451.0,23651,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409915744,137581.00
09/05/2014 07:15,2,0.000,ALERT,215.32,301.77,60.017,1409915705,"274151322000052","019011112586793",0.00,18.70,0,297.57,303.58,0.0,0.0,0.000,250926.0,250926.0,23156,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409915746,137582.00
09/05/2014 07:15,2,0.000,ALERT,215.54,301.17,60.022,1409915705,"274151322000085","019011112586793",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,249992.4,249992.4,23114,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409915747,137583.00
09/05/2014 07:15,2,0.000,ALERT,215.54,300.87,60.022,1409915705,"274151322000087","019011112586793",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,237753.9,237753.9,23143,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409915749,137584.00
09/05/2014 07:15,2,0.000,ALERT,215.09,301.47,60.022,1409915705,"274151322000088","019011112586793",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,242829.1,242829.1,23128,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409915751,137585.00
09/05/2014 07:15,2,0.000,ALERT,215.54,302.07,60.043,1409915705,"274151322000095","019011112586793",0.00,18.00,0,298.77,304.18,0.0,0.0,0.000,258650.7,258650.7,23194,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409915753,137586.00
09/05/2014 07:15,2,0.000,ALERT,216.00,300.57,60.017,1409915705,"274151322000068","019011112586793",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,184754.8,184754.8,23705,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409915755,137587.00
09/05/2014 07:15,2,0.000,ALERT,215.32,301.77,60.049,1409915705,"274151322000054","019011112586793",0.00,19.00,0,297.87,303.88,0.0,0.0,0.000,247620.2,247620.2,23263,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409915757,137588.00
09/05/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409915705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409916575,137589.00
09/05/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409915705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409916575,137590.00
09/05/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409915705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409916575,137591.00
09/05/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409915705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409916575,137592.00
09/05/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409915705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409916575,137593.00
09/05/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409915705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409916575,137594.00
09/05/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409915705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409916575,137595.00
09/05/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409915705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409916575,137596.00
09/05/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409915705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409916575,137597.00
09/05/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409915705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409916575,137598.00
09/05/2014 07:30,2,0.059,ALERT,214.19,300.27,59.996,1409916605,"274151322000083","019011112586793",20.52,18.30,0,297.26,303.88,1.2,0.0,0.000,249795.6,249795.6,23216,0,0,0,L,1151911521,1,122.01,124.04,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1409916640,137599.00
09/05/2014 07:30,2,0.062,ALERT,214.87,299.67,60.001,1409916605,"274151322000076","019011112586793",21.47,18.30,0,296.66,303.58,1.4,0.0,0.000,260968.9,260968.9,23202,0,0,0,L,1151911521,1,122.46,124.27,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1409916642,137600.00
09/05/2014 07:30,2,0.000,ALERT,214.41,317.40,60.028,1409916605,"274151322000094","019011112586793",38.66,18.00,0,297.87,369.10,0.0,0.0,0.000,186451.0,186451.0,23653,0,0,0,L,1151911521,1,122.01,124.27,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1409916644,137601.00
09/05/2014 07:30,2,0.082,ALERT,213.96,300.27,60.022,1409916605,"274151322000052","019011112586793",20.77,18.70,0,296.66,303.58,1.7,0.0,0.000,250926.0,250926.0,23158,0,0,0,L,1151911521,1,121.78,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1409916645,137602.00
09/05/2014 07:30,2,0.061,ALERT,214.64,299.67,60.017,1409916605,"274151322000085","019011112586793",21.39,18.70,0,296.96,303.58,1.3,0.0,0.000,249992.4,249992.4,23116,0,0,0,L,1151911521,1,122.91,123.81,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1409916647,137603.00
09/05/2014 07:30,2,0.070,ALERT,214.19,299.67,60.001,1409916605,"274151322000087","019011112586793",19.84,19.80,0,296.36,302.98,1.4,0.0,0.000,237753.9,237753.9,23145,0,0,0,L,1151911521,1,122.23,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1409916649,137604.00
09/05/2014 07:30,2,0.047,ALERT,213.96,299.97,60.001,1409916605,"274151322000088","019011112586793",20.30,18.70,0,296.96,303.28,1.0,0.0,0.000,242829.1,242829.1,23130,0,0,0,L,1151911521,1,122.68,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1409916651,137605.00
09/05/2014 07:30,2,0.055,ALERT,214.41,300.87,60.038,1409916605,"274151322000095","019011112586793",21.37,17.80,0,298.17,304.18,1.2,0.0,0.000,258650.7,258650.7,23196,0,0,0,L,1151911521,1,122.68,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1409916653,137606.00
09/05/2014 07:30,2,0.008,ALERT,215.32,324.92,60.006,1409916605,"274151322000068","019011112586793",38.88,19.00,0,296.36,368.20,0.0,0.0,0.000,184754.8,184754.8,23707,0,0,0,L,1151911521,1,122.68,124.27,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1409916655,137607.00
09/05/2014 07:30,2,0.057,ALERT,214.41,300.27,59.996,1409916605,"274151322000054","019011112586793",21.25,19.00,0,296.96,303.58,1.2,0.0,0.000,247620.2,247620.2,23265,0,0,0,L,1151911521,1,122.46,123.81,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1409916657,137608.00
09/05/2014 07:30,1,0.007,ALERT,213.2,349.69,60.03,1409916605,"033051125000118","019011112586793",42.66,17,0.000,349.49,351.42,0.3,0.0,0.000,79750.4,79751.2,17,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409917193,137609.00
09/05/2014 07:30,1,0.046,ALERT,212.2,301.00,60.00,1409916605,"040051121000097","019011112586793",28.43,17,0.000,300.06,306.57,1.3,0.0,0.000,70775.600000024,70776.199999988,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409917242,137610.00
09/05/2014 07:30,1,0.182,ALERT,212.6,375.80,60.00,1409916605,"033051125000150","019011112586793",35.68,17,0.000,302.09,441.87,6.4,0.0,0.000,78798.300000012,78799.300000012,17,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409917316,137611.00
09/05/2014 07:30,1,0.052,ALERT,212.3,303.41,60.00,1409916605,"040051121000185","019011112586793",27.31,17,0.000,300.92,311.30,1.4,0.0,0.000,72020.3,72020.8,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409917329,137612.00
09/05/2014 07:30,1,0.014,ALERT,212.3,300.84,60.00,1409916605,"040051121000195","019011112586793",27.64,17,0.000,300.34,310.31,0.3,0.0,0.000,69927.199999989,69927.699999989,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409917342,137613.00
09/05/2014 07:30,1,0.135,ALERT,212.3,302.97,60.00,1409916605,"040051121000095","019011112586793",25.93,17,0.000,300.13,310.36,3.4,0.0,0.000,63166.699999988,63167.300000012,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409917355,137614.00
09/05/2014 07:30,1,0.015,ALERT,212.9,417.22,60.00,1409916605,"033051125000135","019011112586793",38.73,17,0.000,415.89,417.83,0.5,0.0,0.000,59642.099999964,59642.599999964,20,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409917383,137615.00
09/05/2014 07:30,1,0.082,ALERT,213.2,305.21,60.00,1409916605,"040051121000116","019011112586793",28.76,17,0.000,301.95,311.91,2.3,0.0,0.000,69675.800000011,69676.400000011,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409917396,137616.00
09/05/2014 07:30,1,0.060,ALERT,213.5,301.13,60.00,1409916605,"040051121000068","019011112586793",25.99,16,0.000,300.84,307.43,1.5,0.0,0.000,64062.1,64062.7,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409917409,137617.00
09/05/2014 07:30,1,0.025,ALERT,213.3,380.25,60.00,1409916605,"033051125000132","019011112586793",38.50,18,0.000,379.92,381.03,0.9,0.0,0.000,62078.699999988,62079.300000012,24,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409917426,137618.00
09/05/2014 07:45,1,0.135,ACTIVE_NO_POWER,212.8,303.91,60.00,1409917504,"040051121000095","019011112586793",26.14,17,0.000,300.32,307.00,3.5,0.0,0.000,63167.300000012,63167.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917510,137619.00
09/05/2014 07:45,1,0.026,ACTIVE_NO_POWER,213.1,343.45,60.00,1409917504,"033051125000132","019011112586793",38.43,18,0.000,342.50,343.62,1.0,0.0,0.000,62079.300000012,62079.300000012,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917513,137620.00
09/05/2014 07:45,1,0.015,ACTIVE_NO_POWER,212.8,357.98,60.03,1409917504,"033051125000135","019011112586793",38.80,18,0.000,357.40,359.53,0.6,0.0,0.000,59642.599999964,59642.599999964,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917516,137621.00
