ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/05/2014 07:45,1,0.083,ACTIVE_NO_POWER,212.7,302.85,60.00,1409917504,"040051121000116","019011112586793",28.77,17,0.000,301.89,308.20,2.3,0.0,0.000,69676.400000011,69676.400000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917517,137622.00
09/05/2014 07:45,1,0.060,ACTIVE_NO_POWER,212.8,301.20,60.00,1409917504,"040051121000068","019011112586793",26.24,16,0.000,300.78,307.86,1.5,0.0,0.000,64062.7,64062.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917519,137623.00
09/05/2014 07:45,1,0.007,ACTIVE_NO_POWER,212.6,321.77,60.00,1409917504,"033051125000118","019011112586793",43.30,18,0.000,316.47,435.46,0.3,0.0,0.000,79751.2,79751.4,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917520,137624.00
09/05/2014 07:45,1,0.211,ACTIVE_NO_POWER,212.6,426.37,60.00,1409917504,"033051125000150","019011112586793",37.09,18,0.000,313.10,443.45,7.7,0.0,0.000,78799.300000012,78799.600000024,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917522,137625.00
09/05/2014 07:45,1,0.014,ACTIVE_NO_POWER,212.8,301.20,60.00,1409917504,"040051121000195","019011112586793",27.71,17,0.000,300.49,307.39,0.4,0.0,0.000,69927.699999989,69927.699999989,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917525,137626.00
09/05/2014 07:45,2,0.275,ACTIVE,214.64,338.74,59.975,1409917504,"274151322000083","019011112586793",27.69,19.50,0,298.17,346.56,7.7,5.5,0.040,249796.0,249796.0,23218,0,0,0,L,1151911521,1,122.01,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917526,137627.00
09/05/2014 07:45,2,0.336,ACTIVE,215.09,339.04,59.964,1409917504,"274151322000076","019011112586793",27.77,19.80,0,297.57,344.15,9.5,7.2,0.053,260969.5,260969.5,23204,0,0,0,L,1151911521,1,122.23,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917527,137628.00
09/05/2014 07:45,2,0.195,ALERT,214.64,389.54,59.969,1409917504,"274151322000094","019011112586793",36.56,19.50,0,296.96,397.35,7.2,5.1,0.044,186451.3,186451.3,23655,0,0,0,L,1151911521,1,122.01,124.49,0002,16,0,0,0,0,0,0,93,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1409917529,137629.00
09/05/2014 07:45,2,0.330,ACTIVE,214.19,338.74,59.975,1409917504,"274151322000052","019011112586793",27.75,19.80,0,297.26,348.96,9.3,7.1,0.049,250926.7,250926.7,23160,0,0,0,L,1151911521,1,121.55,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917530,137630.00
09/05/2014 07:45,2,0.312,ACTIVE,214.41,338.44,59.975,1409917504,"274151322000085","019011112586793",27.33,19.50,0,297.87,349.26,8.7,6.4,0.040,249992.9,249992.9,23118,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917531,137631.00
09/05/2014 07:45,2,0.305,ACTIVE,214.41,338.74,59.980,1409917504,"274151322000087","019011112586793",27.04,21.30,0,296.96,350.77,8.4,6.2,0.044,237754.4,237754.4,23147,0,0,0,L,1151911521,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917532,137632.00
09/05/2014 07:45,2,0.291,ACTIVE,213.96,338.74,59.975,1409917504,"274151322000088","019011112586793",27.37,19.80,0,297.57,345.06,8.1,5.9,0.044,242829.6,242829.6,23132,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917533,137633.00
09/05/2014 07:45,2,0.303,ACTIVE,214.41,339.04,59.975,1409917504,"274151322000095","019011112586793",27.79,19.30,0,298.77,383.23,8.5,6.3,0.044,258651.2,258651.2,23198,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917534,137634.00
09/05/2014 07:45,2,0.209,ALERT,215.09,396.75,59.975,1409917504,"274151322000068","019011112586793",37.47,20.30,0,296.66,402.77,7.9,5.7,0.031,184755.2,184755.2,23709,0,0,0,L,1151911521,1,122.46,124.49,0002,19,0,0,0,0,0,0,91,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1409917536,137635.00
09/05/2014 07:45,2,0.309,ACTIVE,214.41,338.44,59.975,1409917504,"274151322000054","019011112586793",27.55,20.00,0,297.87,344.15,8.6,6.4,0.049,247620.7,247620.7,23267,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409917537,137636.00
09/05/2014 07:45,1,0.044,ALERT,212.2,349.96,60.00,1409917504,"040051121000097","019011112586793",29.14,17,0.000,349.47,363.55,1.3,0.0,0.000,70776.199999988,70776.199999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409917540,137637.00
09/05/2014 07:45,1,0.052,ALERT,212.7,354.77,60.00,1409917504,"040051121000185","019011112586793",27.76,17,0.000,354.68,362.90,1.4,0.0,0.000,72020.8,72020.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409917543,137638.00
09/05/2014 08:00,1,0.509,ACTIVE,213.1,411.04,60.00,1409918404,"040051121000097","019011112586793",25.87,19,0.000,298.60,442.57,13.1,7.7,0.000,70776.199999988,70777.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918406,137639.00
09/05/2014 08:00,1,0.631,ACTIVE,213.6,410.81,60.03,1409918404,"040051121000095","019011112586793",22.58,18,0.003,300.04,438.19,14.1,0.1,0.053,63167.300000012,63168.699999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918407,137640.00
09/05/2014 08:00,1,0.362,ACTIVE_NO_POWER,213.4,410.56,60.00,1409918404,"033051125000132","019011112586793",33.91,19,0.060,316.46,439.44,12.2,0.0,0.000,62079.300000012,62080.800000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918409,137641.00
09/05/2014 08:00,1,0.281,ACTIVE_NO_POWER,213.7,410.50,60.00,1409918404,"033051125000135","019011112586793",36.09,19,0.000,314.93,442.05,10.1,0.0,0.000,59642.599999964,59643.899999964,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918410,137642.00
09/05/2014 08:00,1,0.464,ACTIVE,213.2,328.79,60.00,1409918404,"040051121000116","019011112586793",26.28,18,0.138,301.53,440.13,12.1,5.7,0.135,69676.400000011,69676.800000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918411,137643.00
09/05/2014 08:00,1,0.583,ACTIVE,213.1,408.98,60.03,1409918404,"040051121000068","019011112586793",22.96,18,0.150,299.47,439.63,13.3,15.4,0.000,64062.7,64064.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918413,137644.00
09/05/2014 08:00,1,0.406,ACTIVE,213.3,372.09,60.03,1409918404,"033051125000118","019011112586793",38.51,19,0.155,317.01,445.13,15.5,11.7,0.027,79751.4,79753.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918414,137645.00
09/05/2014 08:00,1,0.416,ACTIVE,213.2,408.42,60.03,1409918404,"033051125000150","019011112586793",38.50,18,0.160,314.97,445.01,15.9,12.8,0.002,78799.600000024,78802,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918415,137646.00
09/05/2014 08:00,1,0.274,ACTIVE,213.3,360.83,60.00,1409918404,"040051121000185","019011112586793",24.90,18,0.100,299.51,440.94,6.7,0.8,0.000,72020.8,72021.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918417,137647.00
09/05/2014 08:00,1,0.395,ACTIVE_NO_POWER,213.5,417.59,60.00,1409918404,"040051121000195","019011112586793",25.46,18,0.000,300.60,443.62,10.0,0.0,0.000,69927.699999989,69928.300000013,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918418,137648.00
09/05/2014 08:00,2,0.500,ACTIVE,214.41,339.04,59.996,1409918404,"274151322000083","019011112586793",28.29,20.70,0,333.63,345.66,14.3,11.9,0.093,249798.4,249798.4,23219,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918419,137649.00
09/05/2014 08:00,2,0.611,ACTIVE,215.09,340.85,60.001,1409918404,"274151322000076","019011112586793",29.48,20.70,0,334.84,348.06,18.3,15.7,0.110,260972.5,260972.5,23205,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918420,137650.00
09/05/2014 08:00,2,0.375,ACTIVE,214.41,407.87,59.975,1409918404,"274151322000094","019011112586793",38.45,21.00,0,335.14,428.31,14.5,12.1,0.088,186453.6,186453.6,23657,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918421,137651.00
09/05/2014 08:00,2,0.584,ACTIVE,214.19,342.35,59.969,1409918404,"274151322000052","019011112586793",28.71,21.00,0,333.63,347.16,17.0,14.5,0.102,250929.5,250929.5,23161,0,0,0,L,1151911521,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918422,137652.00
09/05/2014 08:00,2,0.570,ACTIVE,214.64,339.65,59.996,1409918404,"274151322000085","019011112586793",28.65,20.30,0,334.24,346.86,16.6,14.0,0.093,249995.6,249995.6,23119,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918423,137653.00
09/05/2014 08:00,2,0.555,ACTIVE,214.64,342.95,60.001,1409918404,"274151322000087","019011112586793",27.95,22.30,0,333.93,346.86,15.7,13.2,0.088,237757.0,237757.0,23148,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918424,137654.00
09/05/2014 08:00,2,0.559,ACTIVE,213.96,340.55,59.964,1409918404,"274151322000088","019011112586793",28.03,20.70,0,333.33,346.26,15.8,13.4,0.084,242832.1,242832.1,23133,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918425,137655.00
09/05/2014 08:00,2,0.551,ACTIVE,214.41,340.25,60.001,1409918404,"274151322000095","019011112586793",29.26,20.00,0,333.63,346.56,16.3,13.8,0.110,258653.9,258653.9,23199,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918426,137656.00
09/05/2014 08:00,2,0.379,ACTIVE,215.09,411.48,60.006,1409918404,"274151322000068","019011112586793",38.84,22.00,0,336.34,426.51,14.9,12.5,0.080,184757.6,184757.6,23711,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918427,137657.00
09/05/2014 08:00,2,0.570,ACTIVE,214.19,338.74,59.996,1409918404,"274151322000054","019011112586793",28.47,21.00,0,333.03,346.26,16.4,14.0,0.088,247623.3,247623.3,23268,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409918428,137658.00
09/05/2014 08:15,1,1.014,ACTIVE,213.5,385.69,60.00,1409919304,"040051121000097","019011112586793",26.73,19,0.197,314.57,441.59,26.9,30.4,0.054,70777.400000036,70781.100000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919306,137659.00
09/05/2014 08:15,1,1.127,ACTIVE,213.4,405.95,60.00,1409919304,"040051121000095","019011112586793",23.63,19,0.171,311.14,438.19,26.5,21.2,0.016,63168.699999988,63172.100000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919307,137660.00
09/05/2014 08:15,1,0.694,ACTIVE,214.3,338.86,60.03,1409919304,"033051125000132","019011112586793",34.91,19,0.204,315.83,439.69,24.1,19.9,0.196,62080.800000012,62083.900000036,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919309,137661.00
09/05/2014 08:15,1,0.625,ACTIVE,213.6,341.69,60.00,1409919304,"033051125000135","019011112586793",36.26,19,0.202,314.11,442.12,22.5,28.3,0.149,59643.899999964,59646.799999964,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919310,137662.00
09/05/2014 08:15,1,1.041,ACTIVE,213.2,386.81,60.03,1409919304,"040051121000116","019011112586793",26.34,18,0.156,311.53,439.59,27.2,15.5,0.125,69676.800000011,69680.400000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919311,137663.00
09/05/2014 08:15,1,1.124,ACTIVE,213.8,368.48,60.03,1409919304,"040051121000068","019011112586793",23.54,19,0.193,314.72,441.15,26.3,24.8,0.086,64064.3,64067.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919313,137664.00
09/05/2014 08:15,1,0.801,ACTIVE,213.8,352.97,60.00,1409919304,"033051125000118","019011112586793",39.59,19,0.217,317.84,443.84,31.5,31.8,0.149,79753.1,79757.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919314,137665.00
09/05/2014 08:15,1,0.809,ACTIVE,213.5,327.50,60.03,1409919304,"033051125000150","019011112586793",39.58,19,0.241,316.24,444.65,31.8,36.3,0.238,78802,78806.699999988,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919315,137666.00
09/05/2014 08:15,1,0.686,ACTIVE,213.6,333.21,60.00,1409919304,"040051121000185","019011112586793",26.46,19,0.160,316.04,441.46,18.0,18.5,0.168,72021.2,72023,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919316,137667.00
09/05/2014 08:15,1,0.892,ACTIVE,213.8,379.86,60.03,1409919304,"040051121000195","019011112586793",26.46,19,0.193,318.08,443.12,23.5,26.5,0.042,69928.300000013,69931.400000037,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919318,137668.00
09/05/2014 08:15,2,1.010,ACTIVE,214.87,342.95,59.980,1409919304,"274151322000083","019011112586793",29.30,21.30,0,331.53,354.97,30.0,27.0,0.203,249802.9,249802.9,23220,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919319,137669.00
09/05/2014 08:15,2,1.201,ACTIVE,215.54,344.15,60.017,1409919304,"274151322000076","019011112586793",29.94,21.50,0,332.73,358.58,36.4,33.2,0.243,260978.2,260978.2,23206,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919320,137670.00
09/05/2014 08:15,2,0.750,ACTIVE,215.09,408.78,59.996,1409919304,"274151322000094","019011112586793",38.45,21.80,0,335.74,429.82,29.4,26.5,0.186,186458.0,186458.0,23658,0,0,0,L,1151911521,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919321,137671.00
09/05/2014 08:15,2,1.123,ACTIVE,214.64,342.65,59.996,1409919304,"274151322000052","019011112586793",29.28,21.80,0,330.63,357.08,33.4,30.3,0.208,250934.7,250934.7,23162,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919322,137672.00
09/05/2014 08:15,2,1.117,ACTIVE,215.09,344.15,59.990,1409919304,"274151322000085","019011112586793",29.16,21.00,0,331.83,356.78,33.0,30.0,0.221,250000.7,250000.7,23120,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919323,137673.00
09/05/2014 08:15,2,1.064,ACTIVE,214.87,344.45,59.990,1409919304,"274151322000087","019011112586793",29.10,23.30,0,331.23,356.18,31.4,28.4,0.199,237761.8,237761.8,23149,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919324,137674.00
09/05/2014 08:15,2,1.088,ACTIVE,214.64,343.25,59.996,1409919304,"274151322000088","019011112586793",29.26,21.30,0,331.23,356.18,32.3,29.2,0.203,242837.1,242837.1,23134,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919324,137675.00
09/05/2014 08:15,2,1.125,ACTIVE,215.09,343.25,60.012,1409919304,"274151322000095","019011112586793",29.70,21.00,0,332.13,357.08,33.9,30.7,0.221,258659.1,258659.1,23200,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919325,137676.00
09/05/2014 08:15,2,0.756,ACTIVE,215.54,412.38,59.996,1409919304,"274151322000068","019011112586793",38.70,23.00,0,336.64,442.74,29.6,26.6,0.194,184762.2,184762.2,23712,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919326,137677.00
09/05/2014 08:15,2,1.105,ACTIVE,214.64,346.56,59.964,1409919304,"274151322000054","019011112586793",29.50,21.50,0,331.83,357.08,33.0,29.9,0.212,247628.4,247628.4,23269,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409919327,137678.00
09/05/2014 08:30,1,1.514,ACTIVE,213.9,349.95,60.00,1409920204,"040051121000097","019011112586793",26.66,20,0.261,314.17,443.62,40.1,41.6,0.256,70781.100000024,70790,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920207,137679.00
09/05/2014 08:30,1,1.620,ACTIVE,213.2,337.90,60.00,1409920204,"040051121000095","019011112586793",23.76,19,0.228,310.65,440.76,38.3,36.4,0.254,63172.100000024,63180.199999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920208,137680.00
09/05/2014 08:30,1,1.067,ACTIVE,213.7,357.20,60.00,1409920204,"033051125000132","019011112586793",32.22,21,0.187,313.18,440.40,34.2,32.8,0.213,62083.900000036,62091,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920209,137681.00
09/05/2014 08:30,1,1.002,ACTIVE,214.0,372.96,60.03,1409920204,"033051125000135","019011112586793",35.64,20,0.220,313.34,444.43,35.5,31.8,0.114,59646.799999964,59654.499999964,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920211,137682.00
09/05/2014 08:30,1,1.590,ACTIVE,213.6,364.53,60.00,1409920204,"040051121000116","019011112586793",26.38,19,0.259,310.58,441.92,41.7,31.7,0.274,69680.400000011,69689.000000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920212,137683.00
09/05/2014 08:30,1,1.665,ACTIVE,213.4,374.30,60.00,1409920204,"040051121000068","019011112586793",24.18,20,0.259,315.18,442.66,40.0,39.7,0.254,64067.8,64076.4,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920213,137684.00
09/05/2014 08:30,1,1.219,ACTIVE,213.2,359.91,60.00,1409920204,"033051125000118","019011112586793",40.01,20,0.312,303.44,448.49,48.5,50.3,0.367,79757.8,79768.3,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920215,137685.00
09/05/2014 08:30,1,1.241,ACTIVE,213.5,355.44,60.00,1409920204,"033051125000150","019011112586793",39.60,20,0.316,302.36,450.45,48.9,52.0,0.384,78806.699999988,78817.100000024,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920216,137686.00
09/05/2014 08:30,1,1.265,ACTIVE,213.7,358.02,60.00,1409920204,"040051121000185","019011112586793",27.08,20,0.201,313.71,443.00,34.0,26.9,0.170,72023,72029.4,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920218,137687.00
09/05/2014 08:30,1,1.511,ACTIVE,213.8,398.48,60.00,1409920204,"040051121000195","019011112586793",26.39,20,0.242,317.50,443.56,39.7,31.2,0.091,69931.400000037,69939.500000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920219,137688.00
09/05/2014 08:30,2,1.506,ACTIVE,214.87,347.76,59.996,1409920204,"274151322000083","019011112586793",29.40,22.50,0,335.44,369.10,44.9,41.4,0.305,249813.1,249813.1,23221,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920220,137689.00
09/05/2014 08:30,2,1.738,ACTIVE,215.32,346.86,59.996,1409920204,"274151322000076","019011112586793",29.82,23.00,0,335.44,374.81,52.5,48.7,0.362,260990.5,260990.5,23207,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920221,137690.00
09/05/2014 08:30,2,1.076,ACTIVE,214.64,425.61,59.980,1409920204,"274151322000094","019011112586793",39.68,23.30,0,334.54,459.57,43.5,40.1,0.283,186467.9,186467.9,23659,0,0,0,L,1151911521,1,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920222,137691.00
09/05/2014 08:30,2,1.650,ACTIVE,214.41,345.66,59.996,1409920204,"274151322000052","019011112586793",28.69,23.30,0,334.24,370.90,48.0,44.4,0.305,250945.9,250945.9,23163,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920223,137692.00
09/05/2014 08:30,2,1.619,ACTIVE,214.87,350.47,59.985,1409920204,"274151322000085","019011112586793",29.32,22.30,0,336.34,371.51,48.1,44.5,0.309,250011.9,250011.9,23121,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920224,137693.00
09/05/2014 08:30,2,1.559,ACTIVE,214.64,351.67,59.996,1409920204,"274151322000087","019011112586793",28.96,24.80,0,334.84,369.70,45.7,42.2,0.309,237772.4,237772.4,23150,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920225,137694.00
09/05/2014 08:30,2,1.592,ACTIVE,214.19,349.26,59.996,1409920204,"274151322000088","019011112586793",29.18,22.50,0,335.74,370.90,47.0,43.4,0.309,242848.0,242848.0,23135,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920226,137695.00
09/05/2014 08:30,2,1.664,ACTIVE,214.64,348.36,59.980,1409920204,"274151322000095","019011112586793",29.72,22.30,0,335.44,372.41,50.0,46.4,0.336,258670.6,258670.6,23201,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920227,137696.00
09/05/2014 08:30,2,1.104,ACTIVE,215.32,422.30,59.996,1409920204,"274151322000068","019011112586793",39.24,24.50,0,334.24,454.46,43.8,40.4,0.283,184772.2,184772.2,23713,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920228,137697.00
09/05/2014 08:30,2,1.613,ACTIVE,214.64,345.66,59.996,1409920204,"274151322000054","019011112586793",29.30,23.00,0,333.93,372.11,47.9,44.3,0.309,247639.5,247639.5,23270,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409920229,137698.00
09/05/2014 08:45,1,0.889,ACTIVE,213.9,402.95,60.00,1409921104,"040051121000097","019011112586793",25.62,20,0.131,314.57,443.20,22.6,12.1,0.012,70790,70795.600000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921106,137699.00
09/05/2014 08:45,1,0.990,ACTIVE,213.3,320.83,60.00,1409921104,"040051121000095","019011112586793",23.35,19,0.194,310.45,440.33,23.0,24.0,0.291,63180.199999988,63185.199999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921107,137700.00
09/05/2014 08:45,1,0.605,ACTIVE,214.1,389.65,60.00,1409921104,"033051125000132","019011112586793",35.43,21,0.154,314.81,440.62,21.3,20.4,0.180,62091,62095.199999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921109,137701.00
09/05/2014 08:45,1,0.630,ACTIVE,213.6,367.85,60.00,1409921104,"033051125000135","019011112586793",34.88,20,0.161,312.83,444.66,21.8,13.1,0.150,59654.499999964,59659.199999964,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921110,137702.00
09/05/2014 08:45,1,1.024,ACTIVE,213.5,375.93,60.00,1409921104,"040051121000116","019011112586793",26.30,19,0.161,311.41,441.74,26.8,12.3,0.172,69689.000000011,69694.400000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921111,137703.00
09/05/2014 08:45,1,1.082,ACTIVE,213.8,389.50,60.00,1409921104,"040051121000068","019011112586793",23.98,20,0.152,315.55,442.84,25.8,21.0,0.037,64076.4,64081.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921112,137704.00
09/05/2014 08:45,1,0.834,ACTIVE,213.8,326.11,60.00,1409921104,"033051125000118","019011112586793",39.36,20,0.190,304.74,448.59,32.6,32.8,0.245,79768.3,79774.8,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921114,137705.00
09/05/2014 08:45,1,0.835,ACTIVE,213.4,360.88,60.00,1409921104,"033051125000150","019011112586793",39.46,20,0.209,304.37,450.23,32.7,26.1,0.164,78817.100000024,78823.600000024,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921115,137706.00
09/05/2014 08:45,1,0.982,ACTIVE,214.0,407.89,60.00,1409921104,"040051121000185","019011112586793",26.10,20,0.152,313.61,442.91,25.5,11.8,0.017,72029.4,72033.8,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921116,137707.00
09/05/2014 08:45,1,1.050,ACTIVE,214.0,390.30,60.00,1409921104,"040051121000195","019011112586793",25.33,20,0.163,316.15,443.40,26.4,22.2,0.129,69939.500000001,69944.500000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921117,137708.00
09/05/2014 08:45,2,0.885,ACTIVE,214.19,345.96,60.012,1409921104,"274151322000083","019011112586793",28.69,22.80,0,332.43,368.20,25.7,22.9,0.172,249819.9,249819.9,23222,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921118,137709.00
09/05/2014 08:45,2,0.959,ACTIVE,214.64,348.06,59.996,1409921104,"274151322000076","019011112586793",29.58,22.80,0,335.14,373.01,28.7,25.8,0.199,260998.3,260998.3,23208,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921119,137710.00
09/05/2014 08:45,2,0.604,ACTIVE,213.96,415.99,59.990,1409921104,"274151322000094","019011112586793",38.90,23.30,0,334.84,447.55,23.6,20.9,0.155,186474.3,186474.3,23660,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921120,137711.00
09/05/2014 08:45,2,0.924,ACTIVE,213.96,342.35,60.012,1409921104,"274151322000052","019011112586793",28.75,23.30,0,330.93,370.00,26.9,24.1,0.164,250953.1,250953.1,23164,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921121,137712.00
09/05/2014 08:45,2,0.922,ACTIVE,214.19,346.86,60.012,1409921104,"274151322000085","019011112586793",28.51,22.30,0,330.33,370.60,26.6,23.8,0.168,250019.0,250019.0,23122,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921122,137713.00
09/05/2014 08:45,2,0.896,ACTIVE,213.96,343.55,59.990,1409921104,"274151322000087","019011112586793",28.41,25.50,0,330.63,369.10,25.8,23.0,0.164,237779.3,237779.3,23151,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921123,137714.00
09/05/2014 08:45,2,0.912,ACTIVE,213.74,343.55,59.990,1409921104,"274151322000088","019011112586793",27.81,22.50,0,331.23,370.60,25.7,22.9,0.159,242854.9,242854.9,23136,0,0,0,L,1151911521,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921124,137715.00
09/05/2014 08:45,2,0.953,ACTIVE,213.74,345.36,59.990,1409921104,"274151322000095","019011112586793",28.78,22.00,0,334.24,370.90,27.8,24.9,0.181,258678.2,258678.2,23202,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921125,137716.00
09/05/2014 08:45,2,0.617,ACTIVE,214.64,411.48,59.990,1409921104,"274151322000068","019011112586793",38.74,24.50,0,336.34,450.26,24.4,21.6,0.150,184778.7,184778.7,23714,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921126,137717.00
09/05/2014 08:45,2,0.918,ACTIVE,213.96,341.45,59.990,1409921104,"274151322000054","019011112586793",28.61,22.80,0,330.63,370.60,26.6,23.7,0.168,247646.7,247646.7,23271,0,0,0,L,1151911521,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409921127,137718.00
09/05/2014 09:00,1,2.123,ACTIVE,215.0,338.07,60.00,1409922004,"040051121000097","019011112586793",26.74,22,0.351,300.30,451.45,56.5,56.8,0.387,70795.600000024,70809.400000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922007,137719.00
09/05/2014 09:00,1,2.182,ACTIVE,214.8,417.39,60.03,1409922004,"040051121000095","019011112586793",24.15,20,0.312,300.98,446.19,52.4,40.1,0.189,63185.199999988,63197.699999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922008,137720.00
09/05/2014 09:00,1,1.453,ACTIVE,215.0,394.82,60.03,1409922004,"033051125000132","019011112586793",32.13,22,0.288,305.51,443.82,46.4,35.0,0.133,62095.199999988,62105.900000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922010,137721.00
09/05/2014 09:00,1,1.395,ACTIVE,215.0,423.33,60.03,1409922004,"033051125000135","019011112586793",35.51,22,0.308,304.42,451.00,49.3,38.9,0.122,59659.199999964,59671.099999964,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922011,137722.00
09/05/2014 09:00,1,2.158,ACTIVE,214.8,414.92,60.03,1409922004,"040051121000116","019011112586793",26.81,20,0.275,298.35,448.27,57.6,63.9,0.091,69694.400000011,69706.800000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922012,137723.00
09/05/2014 09:00,1,2.273,ACTIVE,215.2,412.32,60.03,1409922004,"040051121000068","019011112586793",24.31,21,0.280,302.15,448.61,55.0,46.6,0.089,64081.4,64093.9,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922013,137724.00
09/05/2014 09:00,1,1.746,ACTIVE,215.5,376.69,60.03,1409922004,"033051125000118","019011112586793",31.21,22,0.276,301.77,451.88,54.2,46.4,0.164,79774.8,79790.6,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922015,137725.00
09/05/2014 09:00,1,1.767,ACTIVE,215.1,346.56,60.03,1409922004,"033051125000150","019011112586793",30.95,21,0.266,301.02,453.69,54.4,55.6,0.394,78823.600000024,78839.5,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922016,137726.00
09/05/2014 09:00,1,1.887,ACTIVE,215.7,390.19,60.03,1409922004,"040051121000185","019011112586793",27.37,21,0.310,304.00,448.26,51.4,41.8,0.196,72033.8,72045.2,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922017,137727.00
09/05/2014 09:00,1,2.186,ACTIVE,215.1,345.14,60.03,1409922004,"040051121000195","019011112586793",26.40,22,0.298,302.48,448.98,57.4,43.3,0.402,69944.500000001,69956.600000025,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922019,137728.00
09/05/2014 09:00,2,2.160,ACTIVE,215.54,351.97,60.022,1409922004,"274151322000083","019011112586793",29.20,24.50,0,335.14,378.12,63.9,59.7,0.451,249835.6,249835.6,23223,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922020,137729.00
09/05/2014 09:00,2,2.412,ACTIVE,216.22,352.27,60.022,1409922004,"274151322000076","019011112586793",29.96,26.50,0,332.13,384.43,73.2,68.7,0.513,261016.5,261016.5,23209,0,0,0,L,1151911521,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922020,137730.00
09/05/2014 09:00,2,1.516,ACTIVE,216.00,427.11,60.022,1409922004,"274151322000094","019011112586793",39.60,24.80,0,395.55,468.59,60.8,56.7,0.411,186489.1,186489.1,23661,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922021,137731.00
09/05/2014 09:00,2,2.277,ACTIVE,215.54,357.08,60.033,1409922004,"274151322000052","019011112586793",29.18,25.00,0,334.54,379.92,67.3,63.1,0.446,250969.8,250969.8,23165,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922022,137732.00
09/05/2014 09:00,2,2.250,ACTIVE,215.32,354.97,60.022,1409922004,"274151322000085","019011112586793",29.64,23.80,0,336.04,380.52,67.7,63.4,0.464,250035.8,250035.8,23123,0,0,0,L,1151911521,1,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922023,137733.00
09/05/2014 09:00,2,2.203,ACTIVE,215.32,353.47,60.028,1409922004,"274151322000087","019011112586793",28.82,28.00,0,335.44,379.32,64.3,60.2,0.438,237795.2,237795.2,23152,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922024,137734.00
09/05/2014 09:00,2,2.238,ACTIVE,214.87,355.88,60.001,1409922004,"274151322000088","019011112586793",29.24,23.80,0,335.14,380.22,66.2,62.0,0.446,242871.3,242871.3,23137,0,0,0,L,1151911521,1,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922025,137735.00
09/05/2014 09:00,2,2.357,ACTIVE,215.32,353.77,60.028,1409922004,"274151322000095","019011112586793",29.60,24.80,0,330.33,381.42,70.6,66.2,0.468,258695.7,258695.7,23203,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922026,137736.00
09/05/2014 09:00,2,1.510,ACTIVE,216.00,423.20,60.001,1409922004,"274151322000068","019011112586793",39.54,26.00,0,395.55,468.59,60.3,56.3,0.402,184793.5,184793.5,23715,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922027,137737.00
09/05/2014 09:00,2,2.246,ACTIVE,215.09,358.58,60.022,1409922004,"274151322000054","019011112586793",29.58,24.30,0,334.54,381.12,67.3,63.1,0.451,247663.3,247663.3,23272,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922028,137738.00
09/05/2014 09:15,1,3.313,ACTIVE,215.0,324.90,60.00,1409922904,"040051121000097","019011112586793",26.97,23,0.396,300.90,451.60,88.9,85.0,0.409,70809.400000036,70826.400000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922906,137739.00
09/05/2014 09:15,1,3.375,ALERT,215.0,329.95,60.00,1409922904,"040051121000095","019011112586793",24.45,21,0.361,299.54,448.17,82.1,77.2,0.377,63197.699999988,63212.900000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409922908,137740.00
09/05/2014 09:15,1,2.153,ACTIVE,215.4,334.78,60.00,1409922904,"033051125000132","019011112586793",36.37,23,0.340,301.48,445.17,77.9,73.1,0.367,62105.900000036,62119.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922909,137741.00
09/05/2014 09:15,1,2.303,ACTIVE,215.5,408.37,60.00,1409922904,"033051125000135","019011112586793",26.94,23,0.299,298.61,450.74,61.7,44.2,0.242,59671.099999964,59683.699999964,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922911,137742.00
09/05/2014 09:15,1,3.360,ACTIVE,215.1,327.03,60.03,1409922904,"040051121000116","019011112586793",26.64,21,0.394,297.75,450.45,89.0,84.5,0.412,69706.800000011,69723.500000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922912,137743.00
09/05/2014 09:15,1,3.453,ACTIVE,215.4,331.80,60.00,1409922904,"040051121000068","019011112586793",24.53,22,0.370,301.00,451.40,84.3,79.6,0.397,64093.9,64109.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922913,137744.00
09/05/2014 09:15,1,2.499,ACTIVE,215.5,326.84,60.03,1409922904,"033051125000118","019011112586793",40.53,23,0.451,301.28,448.88,100.8,97.0,0.463,79790.6,79807,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922914,137745.00
09/05/2014 09:15,1,2.498,ACTIVE,215.3,325.49,60.00,1409922904,"033051125000150","019011112586793",40.44,22,0.451,302.24,451.49,100.5,96.9,0.463,78839.5,78855.800000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922916,137746.00
09/05/2014 09:15,1,2.964,ACTIVE,215.4,326.12,60.00,1409922904,"040051121000185","019011112586793",27.20,22,0.354,302.98,450.89,80.2,76.0,0.377,72045.2,72059.1,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922917,137747.00
09/05/2014 09:15,1,3.310,ACTIVE,215.2,324.68,60.00,1409922904,"040051121000195","019011112586793",26.58,23,0.389,302.14,450.61,87.5,83.2,0.408,69956.600000025,69972.699999989,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922918,137748.00
09/05/2014 09:15,2,3.332,ACTIVE,215.54,355.28,59.996,1409922904,"274151322000083","019011112586793",29.68,28.80,0,328.82,380.22,100.0,94.6,0.393,249854.8,249854.8,23224,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922919,137749.00
09/05/2014 09:15,2,3.711,ACTIVE,216.45,353.77,59.985,1409922904,"274151322000076","019011112586793",30.22,29.50,0,330.63,384.13,113.5,107.6,0.438,261038.5,261038.5,23210,0,0,0,L,1151911521,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922920,137750.00
09/05/2014 09:15,2,2.264,ACTIVE,215.77,441.54,59.996,1409922904,"274151322000094","019011112586793",40.93,28.80,0,391.34,467.09,93.9,88.7,0.358,186507.1,186507.1,23662,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922921,137751.00
09/05/2014 09:15,2,3.508,ACTIVE,215.54,354.97,59.996,1409922904,"274151322000052","019011112586793",29.46,29.50,0,327.92,381.12,104.6,99.0,0.407,250990.0,250990.0,23166,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922922,137752.00
09/05/2014 09:15,2,3.549,ACTIVE,215.77,345.66,59.990,1409922904,"274151322000085","019011112586793",29.38,27.00,0,332.13,382.03,105.6,100.0,0.398,250056.1,250056.1,23124,0,0,0,L,1151911521,1,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922923,137753.00
09/05/2014 09:15,2,3.434,ACTIVE,215.77,350.17,59.985,1409922904,"274151322000087","019011112586793",28.86,32.80,0,330.03,380.52,100.4,94.9,0.384,237814.5,237814.5,23153,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922924,137754.00
09/05/2014 09:15,2,3.508,ACTIVE,215.54,352.57,59.996,1409922904,"274151322000088","019011112586793",29.20,27.80,0,328.52,381.73,103.7,98.1,0.393,242891.3,242891.3,23138,0,0,0,L,1151911521,1,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922925,137755.00
09/05/2014 09:15,2,3.637,ACTIVE,215.54,351.07,59.969,1409922904,"274151322000095","019011112586793",30.06,28.30,0,330.03,380.82,110.5,104.8,0.411,258717.0,258717.0,23204,0,0,0,L,1151911521,1,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922926,137756.00
09/05/2014 09:15,2,2.305,ACTIVE,216.67,441.84,59.990,1409922904,"274151322000068","019011112586793",40.77,30.50,0,401.56,474.60,95.2,90.0,0.358,184811.6,184811.6,23716,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922927,137757.00
09/05/2014 09:15,2,3.498,ACTIVE,215.77,354.37,59.990,1409922904,"274151322000054","019011112586793",29.66,28.00,0,328.52,382.03,105.0,99.4,0.398,247683.6,247683.6,23273,0,0,0,L,1151911521,1,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409922928,137758.00
09/05/2014 09:30,1,1.549,ACTIVE,214.8,345.16,60.00,1409923805,"040051121000097","019011112586793",26.80,23,0.257,301.17,450.98,41.3,42.4,0.299,70826.400000036,70841.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923808,137759.00
09/05/2014 09:30,1,1.564,ACTIVE,214.1,398.18,60.03,1409923805,"040051121000095","019011112586793",24.15,21,0.206,300.53,448.27,37.5,36.7,0.071,63212.900000036,63226.300000012,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923809,137760.00
09/05/2014 09:30,1,0.999,ACTIVE,215.2,406.03,60.00,1409923805,"033051125000132","019011112586793",32.69,23,0.229,302.97,447.52,32.5,32.8,0.031,62119.5,62132,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923811,137761.00
09/05/2014 09:30,1,0.950,ACTIVE,214.9,367.64,60.03,1409923805,"033051125000135","019011112586793",35.45,22,0.203,297.98,453.26,33.5,26.3,0.205,59683.699999964,59695.099999964,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923812,137762.00
09/05/2014 09:30,1,1.497,ACTIVE,214.6,362.79,60.03,1409923805,"040051121000116","019011112586793",26.44,21,0.222,300.58,450.51,39.3,39.4,0.174,69723.500000011,69738.200000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923813,137763.00
09/05/2014 09:30,1,1.521,ACTIVE,215.2,350.68,60.00,1409923805,"040051121000068","019011112586793",23.85,22,0.213,302.71,450.88,36.1,36.0,0.203,64109.6,64123.3,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923814,137764.00
09/05/2014 09:30,1,1.115,ACTIVE,214.5,404.45,60.03,1409923805,"033051125000118","019011112586793",39.82,23,0.262,302.23,451.30,44.1,34.9,0.120,79807,79823.4,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923816,137765.00
09/05/2014 09:30,1,1.125,ACTIVE,214.6,370.11,60.00,1409923805,"033051125000150","019011112586793",39.85,22,0.293,301.53,453.11,44.6,44.7,0.236,78855.800000012,78872,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923817,137766.00
09/05/2014 09:30,1,1.421,ACTIVE,214.7,390.59,60.00,1409923805,"040051121000185","019011112586793",26.24,22,0.222,303.18,450.51,37.1,29.0,0.082,72059.1,72072.3,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923818,137767.00
09/05/2014 09:30,1,1.510,ACTIVE,214.9,405.87,60.03,1409923805,"040051121000195","019011112586793",25.89,23,0.229,302.68,451.21,38.9,30.8,0.109,69972.699999989,69987.100000025,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923819,137768.00
