ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/05/2014 09:30,2,1.631,ACTIVE,214.87,345.36,60.006,1409923805,"274151322000083","019011112586793",29.08,26.80,0,328.22,380.82,48.0,44.4,0.336,249872.0,249872.0,23225,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923820,137769.00
09/05/2014 09:30,2,1.775,ACTIVE,215.32,349.56,60.001,1409923805,"274151322000076","019011112586793",29.72,27.50,0,328.52,381.42,53.4,49.6,0.371,261057.9,261057.9,23211,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923821,137770.00
09/05/2014 09:30,2,1.119,ACTIVE,214.64,420.80,60.001,1409923805,"274151322000094","019011112586793",39.52,26.80,0,336.64,466.19,44.9,41.4,0.296,186523.2,186523.2,23663,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923822,137771.00
09/05/2014 09:30,2,1.670,ACTIVE,214.41,349.56,60.006,1409923805,"274151322000052","019011112586793",29.36,27.80,0,327.92,380.52,49.7,46.0,0.345,251007.9,251007.9,23167,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923823,137772.00
09/05/2014 09:30,2,1.686,ACTIVE,214.64,348.06,60.001,1409923805,"274151322000085","019011112586793",29.22,25.80,0,330.03,381.12,49.9,46.3,0.340,250074.1,250074.1,23125,0,0,0,L,1151911521,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923824,137773.00
09/05/2014 09:30,2,1.646,ACTIVE,214.87,349.86,59.996,1409923805,"274151322000087","019011112586793",28.59,32.40,0,328.22,381.12,47.7,44.1,0.323,237831.6,237831.6,23154,0,0,0,L,1151911521,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923825,137774.00
09/05/2014 09:30,2,1.645,ACTIVE,214.64,348.36,59.975,1409923805,"274151322000088","019011112586793",29.08,26.00,0,327.92,380.52,48.5,44.8,0.323,242908.9,242908.9,23139,0,0,0,L,1151911521,1,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923826,137775.00
09/05/2014 09:30,2,1.723,ACTIVE,214.64,350.77,60.006,1409923805,"274151322000095","019011112586793",29.84,26.80,0,328.82,381.12,52.0,48.3,0.354,258735.8,258735.8,23205,0,0,0,L,1151911521,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923827,137776.00
09/05/2014 09:30,2,1.072,ACTIVE,215.54,431.62,60.001,1409923805,"274151322000068","019011112586793",40.77,28.30,0,337.24,463.78,44.3,40.8,0.287,184827.7,184827.7,23717,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923828,137777.00
09/05/2014 09:30,2,1.688,ACTIVE,214.41,346.56,60.012,1409923805,"274151322000054","019011112586793",28.98,26.50,0,327.92,381.12,49.5,45.9,0.340,247701.5,247701.5,23274,0,0,0,L,1151911521,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409923829,137778.00
09/05/2014 09:45,1,1.976,ACTIVE,213.7,345.60,60.00,1409924704,"040051121000097","019011112586793",26.55,23,0.330,296.67,449.13,52.2,38.8,0.420,70841.5,70857.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924706,137779.00
09/05/2014 09:45,1,1.965,ACTIVE,214.1,329.59,60.00,1409924704,"040051121000095","019011112586793",24.15,21,0.289,291.40,447.89,47.2,48.2,0.349,63226.300000012,63241,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924708,137780.00
09/05/2014 09:45,1,1.198,ACTIVE,214.3,349.95,60.00,1409924704,"033051125000132","019011112586793",35.72,23,0.259,296.41,448.57,42.6,42.8,0.271,62132,62145.300000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924709,137781.00
09/05/2014 09:45,1,1.206,ACTIVE,213.8,337.59,60.03,1409924704,"033051125000135","019011112586793",35.33,23,0.282,293.29,453.50,42.4,44.6,0.335,59695.099999964,59708.999999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924710,137782.00
09/05/2014 09:45,1,1.876,ACTIVE,213.6,432.58,60.03,1409924704,"040051121000116","019011112586793",26.60,22,0.292,295.93,449.79,49.6,40.5,0.103,69738.200000011,69753.900000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924711,137783.00
09/05/2014 09:45,1,1.898,ACTIVE,213.6,331.13,60.03,1409924704,"040051121000068","019011112586793",24.49,22,0.289,294.81,451.18,46.2,37.5,0.347,64123.3,64138.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924713,137784.00
09/05/2014 09:45,1,1.496,ACTIVE,214.1,357.01,60.00,1409924704,"033051125000118","019011112586793",37.14,23,0.305,294.96,451.28,55.3,59.7,0.221,79823.4,79841,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924714,137785.00
09/05/2014 09:45,1,1.494,ACTIVE,214.4,328.17,60.00,1409924704,"033051125000150","019011112586793",40.42,22,0.379,294.65,453.49,60.0,67.0,0.378,78872,78889.800000012,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924715,137786.00
09/05/2014 09:45,1,1.981,ACTIVE,214.0,441.49,60.00,1409924704,"040051121000185","019011112586793",26.39,23,0.321,294.82,450.32,52.0,40.4,0.135,72072.3,72087.3,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924716,137787.00
09/05/2014 09:45,1,2.131,ACTIVE,213.8,400.44,60.03,1409924704,"040051121000195","019011112586793",26.16,23,0.288,295.29,450.53,55.4,41.3,0.271,69987.100000025,70002.900000037,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924718,137788.00
09/05/2014 09:45,2,2.023,ACTIVE,214.64,357.08,59.990,1409924704,"274151322000083","019011112586793",29.34,27.30,0,327.02,381.73,60.1,56.1,0.429,249890.6,249890.6,23226,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924719,137789.00
09/05/2014 09:45,2,2.195,ACTIVE,215.32,363.69,59.985,1409924704,"274151322000076","019011112586793",30.12,28.00,0,329.73,383.83,67.0,62.7,0.455,261078.7,261078.7,23212,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924720,137790.00
09/05/2014 09:45,2,1.391,ACTIVE,214.64,429.52,59.996,1409924704,"274151322000094","019011112586793",39.34,27.30,0,337.24,467.99,56.0,52.1,0.384,186540.4,186540.4,23664,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924721,137791.00
09/05/2014 09:45,2,2.092,ACTIVE,215.09,360.69,60.017,1409924704,"274151322000052","019011112586793",29.40,28.30,0,328.22,382.93,62.2,58.2,0.420,251027.0,251027.0,23168,0,0,0,L,1151911521,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924722,137792.00
09/05/2014 09:45,2,2.105,ACTIVE,214.64,354.97,59.996,1409924704,"274151322000085","019011112586793",29.42,26.00,0,330.03,383.83,62.7,58.6,0.429,250093.5,250093.5,23126,0,0,0,L,1151911521,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924722,137793.00
09/05/2014 09:45,2,2.057,ACTIVE,214.87,351.97,59.990,1409924704,"274151322000087","019011112586793",28.73,33.80,0,327.92,382.33,59.8,55.8,0.389,237850.1,237850.1,23155,0,0,0,L,1151911521,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924724,137794.00
09/05/2014 09:45,2,2.062,ACTIVE,214.41,360.08,59.985,1409924704,"274151322000088","019011112586793",29.28,26.30,0,329.43,382.33,61.1,57.1,0.411,242927.8,242927.8,23140,0,0,0,L,1151911521,1,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924725,137795.00
09/05/2014 09:45,2,2.166,ACTIVE,214.64,357.38,59.990,1409924704,"274151322000095","019011112586793",29.78,27.00,0,329.13,384.13,65.4,61.2,0.442,258756.1,258756.1,23206,0,0,0,L,1151911521,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924726,137796.00
09/05/2014 09:45,2,1.373,ACTIVE,215.32,437.03,59.985,1409924704,"274151322000068","019011112586793",40.20,28.80,0,336.94,467.09,56.3,52.4,0.376,184844.9,184844.9,23718,0,0,0,L,1151911521,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924727,137797.00
09/05/2014 09:45,2,2.098,ACTIVE,214.87,357.38,59.996,1409924704,"274151322000054","019011112586793",29.38,26.80,0,328.82,383.53,62.5,58.4,0.429,247720.7,247720.7,23275,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409924727,137798.00
09/05/2014 10:00,1,2.094,ACTIVE,215.0,339.28,60.03,1409925604,"040051121000097","019011112586793",26.45,23,0.319,300.18,451.54,55.1,52.4,0.377,70857.5,70878.699999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925606,137799.00
09/05/2014 10:00,1,2.063,ACTIVE,214.7,347.02,60.03,1409925604,"040051121000095","019011112586793",23.87,22,0.315,298.35,448.47,49.0,47.8,0.375,63241,63259.800000012,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925607,137800.00
09/05/2014 10:00,1,1.226,ACTIVE,214.5,418.04,60.00,1409925604,"033051125000132","019011112586793",35.91,24,0.264,300.53,447.65,43.8,33.5,0.097,62145.300000012,62163.300000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925609,137801.00
09/05/2014 10:00,1,1.278,ACTIVE,214.2,424.27,60.00,1409925604,"033051125000135","019011112586793",34.96,23,0.276,302.16,453.41,44.4,35.0,0.096,59708.999999964,59726.499999964,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925610,137802.00
09/05/2014 10:00,1,2.014,ACTIVE,214.3,419.22,60.03,1409925604,"040051121000116","019011112586793",26.26,22,0.330,299.08,451.10,52.6,55.6,0.170,69753.900000011,69774.700000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925611,137803.00
09/05/2014 10:00,1,2.075,ACTIVE,214.2,362.38,60.03,1409925604,"040051121000068","019011112586793",24.00,23,0.312,301.58,451.71,49.5,42.1,0.359,64138.1,64157.6,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925613,137804.00
09/05/2014 10:00,1,1.586,ACTIVE,214.2,329.15,60.03,1409925604,"033051125000118","019011112586793",39.51,23,0.385,299.12,450.90,62.3,69.4,0.395,79841,79863.9,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925614,137805.00
09/05/2014 10:00,1,1.654,ACTIVE,215.0,346.10,60.03,1409925604,"033051125000150","019011112586793",39.49,23,0.397,298.31,453.08,65.0,48.0,0.444,78889.800000012,78912.800000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925615,137806.00
09/05/2014 10:00,1,2.241,ALERT,215.2,398.63,60.03,1409925604,"040051121000185","019011112586793",25.86,23,0.301,300.71,451.09,57.6,49.7,0.124,72087.3,72107.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409925617,137807.00
09/05/2014 10:00,1,2.376,ACTIVE,215.0,338.78,60.03,1409925604,"040051121000195","019011112586793",25.94,24,0.375,299.48,451.07,61.3,63.1,0.397,70002.900000037,70023.900000037,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925618,137808.00
09/05/2014 10:00,2,2.189,ACTIVE,215.54,351.37,60.038,1409925604,"274151322000083","019011112586793",28.98,30.80,0,328.82,388.64,64.2,60.0,0.451,249914.7,249914.7,23227,0,0,0,L,1151911521,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925619,137809.00
09/05/2014 10:00,2,2.359,ACTIVE,216.22,361.29,60.017,1409925604,"274151322000076","019011112586793",29.54,31.30,0,331.53,393.15,70.6,66.2,0.491,261105.5,261105.5,23213,0,0,0,L,1151911521,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925620,137810.00
09/05/2014 10:00,2,1.469,ACTIVE,215.32,426.21,60.017,1409925604,"274151322000094","019011112586793",39.82,30.00,0,402.16,467.09,59.6,55.6,0.411,186562.9,186562.9,23665,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925621,137811.00
09/05/2014 10:00,2,2.258,ACTIVE,215.09,351.07,60.012,1409925604,"274151322000052","019011112586793",28.80,31.50,0,329.13,390.44,65.8,61.6,0.446,251051.9,251051.9,23169,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925622,137812.00
09/05/2014 10:00,2,2.240,ACTIVE,215.32,353.17,60.017,1409925604,"274151322000085","019011112586793",29.14,28.80,0,331.23,391.64,66.1,61.9,0.460,250118.6,250118.6,23127,0,0,0,L,1151911521,1,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925623,137813.00
09/05/2014 10:00,2,2.213,ACTIVE,215.32,352.27,60.012,1409925604,"274151322000087","019011112586793",28.11,37.80,0,328.52,388.64,63.0,58.8,0.420,237874.0,237874.0,23156,0,0,0,L,1151911521,1,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925624,137814.00
09/05/2014 10:00,2,2.213,ACTIVE,214.87,348.96,59.990,1409925604,"274151322000088","019011112586793",28.75,29.00,0,329.73,390.74,64.4,60.2,0.429,242952.4,242952.4,23141,0,0,0,L,1151911521,1,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925625,137815.00
09/05/2014 10:00,2,2.322,ACTIVE,215.54,349.86,60.017,1409925604,"274151322000095","019011112586793",29.42,30.50,0,329.43,392.85,69.2,64.8,0.460,258782.4,258782.4,23207,0,0,0,L,1151911521,1,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925626,137816.00
09/05/2014 10:00,2,1.453,ACTIVE,216.22,428.91,60.012,1409925604,"274151322000068","019011112586793",40.24,31.80,0,401.56,473.70,58.9,55.0,0.393,184867.5,184867.5,23719,0,0,0,L,1151911521,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925627,137817.00
09/05/2014 10:00,2,2.236,ACTIVE,214.87,359.78,60.017,1409925604,"274151322000054","019011112586793",28.94,29.80,0,328.22,391.64,65.6,61.4,0.438,247745.7,247745.7,23276,0,0,0,L,1151911521,1,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409925628,137818.00
09/05/2014 10:15,1,2.855,ACTIVE,215.2,344.91,60.03,1409926504,"040051121000097","019011112586793",26.90,23,0.338,301.34,451.19,76.4,72.4,0.358,70878.699999988,70893.900000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926507,137819.00
09/05/2014 10:15,1,2.856,ACTIVE,214.3,335.89,60.03,1409926504,"040051121000095","019011112586793",24.63,22,0.303,297.85,448.32,70.0,64.9,0.328,63259.800000012,63273.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926508,137820.00
09/05/2014 10:15,1,1.847,ACTIVE,214.8,342.87,60.00,1409926504,"033051125000132","019011112586793",36.00,23,0.287,301.73,448.12,66.2,61.7,0.316,62163.300000012,62176,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926509,137821.00
09/05/2014 10:15,1,1.962,ACTIVE,215.2,436.92,60.00,1409926504,"033051125000135","019011112586793",29.49,23,0.296,300.66,453.70,57.5,49.7,0.106,59726.499999964,59738.899999964,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926510,137822.00
09/05/2014 10:15,1,2.886,ACTIVE,214.1,341.60,60.03,1409926504,"040051121000116","019011112586793",26.69,22,0.337,299.83,450.94,76.6,72.0,0.362,69774.700000011,69789.800000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926512,137823.00
09/05/2014 10:15,1,2.933,ACTIVE,214.5,339.64,60.00,1409926504,"040051121000068","019011112586793",24.37,22,0.313,301.44,451.54,71.1,67.0,0.338,64157.6,64171.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926513,137824.00
09/05/2014 10:15,1,2.144,ACTIVE,214.7,351.18,60.00,1409926504,"033051125000118","019011112586793",40.43,23,0.385,299.38,450.97,86.2,82.3,0.406,79863.9,79881.1,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926514,137825.00
09/05/2014 10:15,1,2.164,ACTIVE,215.1,333.41,60.03,1409926504,"033051125000150","019011112586793",40.02,23,0.386,297.94,453.35,86.2,82.8,0.407,78912.800000012,78930.100000024,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926516,137826.00
09/05/2014 10:15,1,2.849,ACTIVE,214.8,328.49,60.03,1409926504,"040051121000185","019011112586793",26.37,23,0.330,301.71,451.41,74.7,70.6,0.354,72107.1,72121.6,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926517,137827.00
09/05/2014 10:15,1,2.893,ACTIVE,215.1,328.61,60.03,1409926504,"040051121000195","019011112586793",26.47,23,0.337,301.28,451.24,76.2,72.3,0.364,70023.900000037,70038.699999989,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926518,137828.00
09/05/2014 10:15,2,2.945,ACTIVE,215.54,350.47,60.017,1409926504,"274151322000083","019011112586793",29.52,30.30,0,328.22,380.22,88.1,83.1,0.349,249932.3,249932.3,23228,0,0,0,L,1151911521,1,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926519,137829.00
09/05/2014 10:15,2,3.168,ACTIVE,216.45,346.26,60.017,1409926504,"274151322000076","019011112586793",30.12,30.80,0,330.93,385.33,96.7,91.4,0.371,261125.0,261125.0,23214,0,0,0,L,1151911521,1,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926520,137830.00
09/05/2014 10:15,2,2.020,ACTIVE,216.00,427.71,60.001,1409926504,"274151322000094","019011112586793",39.98,30.00,0,336.34,468.89,81.6,76.8,0.309,186579.1,186579.1,23666,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926521,137831.00
09/05/2014 10:15,2,2.998,ACTIVE,215.54,349.26,59.996,1409926504,"274151322000052","019011112586793",29.60,30.80,0,328.82,384.13,89.8,84.7,0.340,251070.0,251070.0,23170,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926522,137832.00
09/05/2014 10:15,2,3.031,ACTIVE,215.77,346.86,60.012,1409926504,"274151322000085","019011112586793",29.48,28.50,0,331.23,382.93,90.5,85.4,0.336,250136.8,250136.8,23128,0,0,0,L,1151911521,1,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926523,137833.00
09/05/2014 10:15,2,2.943,ACTIVE,215.77,349.86,59.996,1409926504,"274151322000087","019011112586793",29.08,38.20,0,327.92,381.12,86.7,81.7,0.331,237891.4,237891.4,23157,0,0,0,L,1151911521,1,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926524,137834.00
09/05/2014 10:15,2,2.986,ACTIVE,215.54,349.86,59.996,1409926504,"274151322000088","019011112586793",29.18,28.80,0,329.73,383.53,88.2,83.2,0.323,242970.2,242970.2,23142,0,0,0,L,1151911521,1,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926525,137835.00
09/05/2014 10:15,2,3.145,ACTIVE,215.54,344.45,59.996,1409926504,"274151322000095","019011112586793",29.88,29.80,0,330.63,384.43,95.2,89.9,0.358,258801.5,258801.5,23208,0,0,0,L,1151911521,1,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926526,137836.00
09/05/2014 10:15,2,2.025,ACTIVE,216.67,421.10,59.996,1409926504,"274151322000068","019011112586793",39.74,31.50,0,337.54,469.79,81.0,76.3,0.296,184883.8,184883.8,23720,0,0,0,L,1151911521,1,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926527,137837.00
09/05/2014 10:15,2,3.010,ACTIVE,215.77,346.56,60.001,1409926504,"274151322000054","019011112586793",29.50,29.30,0,329.13,383.23,89.9,84.8,0.345,247763.8,247763.8,23277,0,0,0,L,1151911521,1,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409926528,137838.00
09/05/2014 10:30,1,2.267,ACTIVE,214.2,366.87,59.96,1409927404,"040051121000097","019011112586793",26.76,23,0.340,284.34,451.61,60.3,54.8,0.221,70893.900000036,70911.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927407,137839.00
09/05/2014 10:30,1,2.280,ACTIVE,213.9,411.06,60.00,1409927404,"040051121000095","019011112586793",24.24,22,0.316,283.90,448.33,55.0,57.8,0.145,63273.5,63289.400000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927408,137840.00
09/05/2014 10:30,1,1.428,ACTIVE,214.0,394.59,60.00,1409927404,"033051125000132","019011112586793",35.31,23,0.321,287.81,447.30,50.1,38.2,0.316,62176,62190.800000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927409,137841.00
09/05/2014 10:30,1,1.450,ACTIVE,213.8,408.62,60.00,1409927404,"033051125000135","019011112586793",35.30,23,0.306,285.85,452.76,50.9,40.3,0.311,59738.899999964,59753.499999964,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927410,137842.00
09/05/2014 10:30,1,2.283,ACTIVE,213.4,395.19,60.00,1409927404,"040051121000116","019011112586793",26.39,22,0.296,281.87,450.81,59.9,64.9,0.136,69789.800000011,69807.500000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927412,137843.00
09/05/2014 10:30,1,2.245,ACTIVE,213.9,399.17,60.00,1409927404,"040051121000068","019011112586793",24.48,22,0.281,287.28,451.29,54.7,47.0,0.285,64171.5,64187.8,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927413,137844.00
09/05/2014 10:30,1,1.686,ACTIVE,214.2,340.22,60.00,1409927404,"033051125000118","019011112586793",39.82,23,0.295,300.17,450.18,66.8,63.2,0.323,79881.1,79901,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927414,137845.00
09/05/2014 10:30,1,1.681,ACTIVE,214.3,345.26,60.00,1409927404,"033051125000150","019011112586793",39.84,23,0.296,299.10,452.92,66.6,63.3,0.319,78930.100000024,78950,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927415,137846.00
09/05/2014 10:30,1,2.198,ACTIVE,214.2,433.30,60.00,1409927404,"040051121000185","019011112586793",26.22,23,0.291,284.82,451.15,57.3,39.4,0.098,72121.6,72138.7,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927417,137847.00
09/05/2014 10:30,1,2.360,ACTIVE,214.5,400.01,60.00,1409927404,"040051121000195","019011112586793",23.37,24,0.289,285.05,450.94,54.8,39.7,0.276,70038.699999989,70056.199999989,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927418,137848.00
09/05/2014 10:30,2,2.385,ACTIVE,214.87,363.99,59.985,1409927404,"274151322000083","019011112586793",28.92,30.00,0,323.41,384.73,69.8,65.5,0.491,249953.1,249953.1,23229,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927419,137849.00
09/05/2014 10:30,2,2.506,ACTIVE,215.77,364.89,59.953,1409927404,"274151322000076","019011112586793",30.04,31.00,0,324.62,388.94,76.2,71.6,0.521,261147.8,261147.8,23215,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927420,137850.00
09/05/2014 10:30,2,1.523,ACTIVE,215.54,444.54,59.980,1409927404,"274151322000094","019011112586793",40.69,28.80,0,400.06,465.28,62.8,58.7,0.433,186598.1,186598.1,23667,0,0,0,L,1151911521,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927421,137851.00
09/05/2014 10:30,2,2.406,ACTIVE,215.09,356.18,59.975,1409927404,"274151322000052","019011112586793",29.14,31.00,0,324.02,385.33,71.0,66.6,0.495,251091.2,251091.2,23171,0,0,0,L,1151911521,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927422,137852.00
09/05/2014 10:30,2,2.398,ACTIVE,215.32,354.97,59.980,1409927404,"274151322000085","019011112586793",29.32,28.30,0,323.72,385.93,71.3,66.9,0.477,250158.1,250158.1,23129,0,0,0,L,1151911521,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927423,137853.00
09/05/2014 10:30,2,2.361,ACTIVE,215.54,364.29,59.985,1409927404,"274151322000087","019011112586793",28.53,38.40,0,324.92,383.83,68.3,64.0,0.468,237911.8,237911.8,23158,0,0,0,L,1151911521,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927424,137854.00
09/05/2014 10:30,2,2.369,ACTIVE,215.09,358.88,59.980,1409927404,"274151322000088","019011112586793",28.90,28.30,0,323.72,385.33,69.4,65.0,0.460,242990.9,242990.9,23143,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927425,137855.00
09/05/2014 10:30,2,2.521,ACTIVE,215.54,363.09,59.980,1409927404,"274151322000095","019011112586793",29.48,30.00,0,324.62,388.04,75.3,70.7,0.499,258824.0,258824.0,23209,0,0,0,L,1151911521,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927426,137856.00
09/05/2014 10:30,2,1.584,ACTIVE,215.77,437.93,59.980,1409927404,"274151322000068","019011112586793",40.08,30.30,0,400.06,468.59,64.0,59.8,0.438,184902.9,184902.9,23721,0,0,0,L,1151911521,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927427,137857.00
09/05/2014 10:30,2,2.383,ACTIVE,215.32,358.88,59.980,1409927404,"274151322000054","019011112586793",29.36,29.00,0,324.32,386.23,70.9,66.5,0.482,247784.9,247784.9,23278,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409927427,137858.00
09/05/2014 10:45,1,1.080,ACTIVE,214.0,376.87,60.00,1409928304,"040051121000097","019011112586793",25.78,22,0.198,298.52,449.07,27.7,34.1,0.081,70911.5,70920,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928307,137859.00
09/05/2014 10:45,1,1.121,ACTIVE,214.0,358.81,60.00,1409928304,"040051121000095","019011112586793",23.41,20,0.207,300.87,445.56,26.1,28.4,0.090,63289.400000036,63296.600000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928308,137860.00
09/05/2014 10:45,1,0.665,ACTIVE,214.2,377.34,60.00,1409928304,"033051125000132","019011112586793",35.06,23,0.137,313.89,441.31,23.2,21.0,0.038,62190.800000012,62197.100000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928309,137861.00
09/05/2014 10:45,1,0.686,ACTIVE,214.0,416.54,60.00,1409928304,"033051125000135","019011112586793",34.85,22,0.150,315.62,446.64,23.8,12.0,0.035,59753.499999964,59760.599999964,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928311,137862.00
09/05/2014 10:45,1,1.114,ACTIVE,213.9,424.45,60.03,1409928304,"040051121000116","019011112586793",25.77,21,0.171,296.26,447.95,28.5,17.5,0.057,69807.500000011,69815.700000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928312,137863.00
09/05/2014 10:45,1,1.078,ACTIVE,213.8,415.65,60.03,1409928304,"040051121000068","019011112586793",23.78,21,0.157,301.82,448.68,25.5,13.6,0.020,64187.8,64195.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928313,137864.00
09/05/2014 10:45,1,0.809,ACTIVE,213.6,356.72,60.00,1409928304,"033051125000118","019011112586793",39.54,22,0.202,301.05,450.83,31.8,31.9,0.138,79901,79910.3,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928314,137865.00
09/05/2014 10:45,1,0.822,ACTIVE,213.9,325.56,60.00,1409928304,"033051125000150","019011112586793",39.28,22,0.204,299.68,453.38,32.1,26.1,0.253,78950,78959.400000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928316,137866.00
09/05/2014 10:45,1,1.079,ACTIVE,213.8,382.72,60.03,1409928304,"040051121000185","019011112586793",25.01,22,0.180,299.49,448.94,26.8,23.9,0.202,72138.7,72146.5,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928317,137867.00
09/05/2014 10:45,1,1.076,ACTIVE,213.3,422.62,60.00,1409928304,"040051121000195","019011112586793",24.89,23,0.165,300.62,448.91,26.6,24.6,0.016,70056.199999989,70064.100000025,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928318,137868.00
09/05/2014 10:45,2,1.121,ACTIVE,216.45,346.26,59.990,1409928304,"274151322000083","019011112586793",28.75,26.30,0,331.83,375.41,32.6,29.6,0.234,249963.2,249963.2,23230,0,0,0,L,1151911521,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928319,137869.00
09/05/2014 10:45,2,1.191,ACTIVE,217.35,352.27,60.006,1409928304,"274151322000076","019011112586793",29.28,26.30,0,333.63,379.32,35.4,32.2,0.234,261158.9,261158.9,23216,0,0,0,L,1151911521,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928321,137870.00
09/05/2014 10:45,2,0.748,ACTIVE,216.90,418.70,59.996,1409928304,"274151322000094","019011112586793",39.16,26.30,0,333.03,456.87,29.6,26.6,0.194,186607.3,186607.3,23668,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928322,137871.00
09/05/2014 10:45,2,1.141,ACTIVE,216.22,347.46,59.985,1409928304,"274151322000052","019011112586793",28.78,27.00,0,331.53,376.01,33.3,30.2,0.217,251101.5,251101.5,23172,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928323,137872.00
09/05/2014 10:45,2,1.117,ACTIVE,216.90,352.27,59.985,1409928304,"274151322000085","019011112586793",29.10,25.00,0,333.33,376.62,32.9,29.8,0.217,250168.4,250168.4,23130,0,0,0,L,1151911521,1,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928324,137873.00
09/05/2014 10:45,2,1.133,ACTIVE,217.13,348.36,59.996,1409928304,"274151322000087","019011112586793",27.81,35.80,0,333.33,375.11,31.9,28.9,0.212,237921.6,237921.6,23159,0,0,0,L,1151911521,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928325,137874.00
09/05/2014 10:45,2,1.080,ACTIVE,216.22,350.17,59.985,1409928304,"274151322000088","019011112586793",28.92,25.30,0,333.03,376.01,31.6,28.6,0.208,243000.9,243000.9,23144,0,0,0,L,1151911521,1,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928326,137875.00
09/05/2014 10:45,2,1.176,ACTIVE,216.45,348.66,59.964,1409928304,"274151322000095","019011112586793",29.22,25.50,0,332.73,378.12,34.8,31.6,0.225,258834.8,258834.8,23210,0,0,0,L,1151911521,1,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928327,137876.00
09/05/2014 10:45,2,0.748,ACTIVE,217.35,418.09,59.985,1409928304,"274151322000068","019011112586793",39.40,27.50,0,334.84,456.57,29.8,26.9,0.181,184912.2,184912.2,23722,0,0,0,L,1151911521,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928328,137877.00
09/05/2014 10:45,2,1.115,ACTIVE,216.90,351.07,59.990,1409928304,"274151322000054","019011112586793",28.98,25.50,0,332.43,377.22,32.8,29.7,0.217,247795.2,247795.2,23279,0,0,0,L,1151911521,1,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409928329,137878.00
09/05/2014 11:00,1,4.321,ACTIVE,216.2,360.54,60.00,1409929204,"040051121000097","019011112586793",26.94,23,0.516,299.00,451.61,115.8,111.2,0.525,70920,70932.900000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929206,137879.00
09/05/2014 11:00,1,4.194,ACTIVE,216.5,347.70,60.03,1409929204,"040051121000095","019011112586793",24.49,21,0.452,300.72,448.33,102.2,97.5,0.466,63296.600000024,63307.800000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929208,137880.00
09/05/2014 11:00,1,2.722,ACTIVE,216.4,347.51,60.00,1409929204,"033051125000132","019011112586793",35.64,23,0.428,304.54,449.90,96.5,92.4,0.445,62197.100000024,62207.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929209,137881.00
09/05/2014 11:00,1,2.677,ACTIVE,216.8,336.15,60.03,1409929204,"033051125000135","019011112586793",35.68,22,0.424,301.36,451.53,95.0,91.7,0.438,59760.599999964,59771.399999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929210,137882.00
09/05/2014 11:00,1,4.087,ACTIVE,215.9,325.46,60.00,1409929204,"040051121000116","019011112586793",26.96,21,0.486,299.00,450.59,109.6,104.6,0.502,69815.700000011,69828.400000035,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929212,137883.00
09/05/2014 11:00,1,4.112,ACTIVE,215.9,332.64,60.03,1409929204,"040051121000068","019011112586793",24.58,22,0.446,301.90,449.71,100.5,96.0,0.463,64195.3,64206.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929213,137884.00
09/05/2014 11:00,1,3.017,ACTIVE,216.4,347.56,60.00,1409929204,"033051125000118","019011112586793",40.43,23,0.544,302.63,448.45,121.3,117.6,0.548,79910.3,79923.8,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929214,137885.00
09/05/2014 11:00,1,2.969,ACTIVE,216.1,325.82,60.03,1409929204,"033051125000150","019011112586793",41.14,22,0.543,299.14,451.73,121.5,116.9,0.555,78959.400000036,78972.800000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929216,137886.00
09/05/2014 11:00,1,4.162,ACTIVE,216.5,360.46,60.00,1409929204,"040051121000185","019011112586793",26.54,22,0.488,301.47,450.73,109.9,105.3,0.502,72146.5,72158.9,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929217,137887.00
09/05/2014 11:00,1,4.114,ACTIVE,215.5,357.22,60.00,1409929204,"040051121000195","019011112586793",26.64,23,0.485,300.85,450.48,109.0,104.2,0.498,70064.100000025,70076.800000013,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929218,137888.00
09/05/2014 11:00,2,4.543,ACTIVE,217.80,351.97,60.033,1409929204,"274151322000083","019011112586793",29.32,28.50,0,334.54,387.74,134.8,128.2,0.530,249978.2,249978.2,23231,0,0,0,L,1151911521,1,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929219,137889.00
09/05/2014 11:00,2,4.807,ACTIVE,218.71,351.97,60.001,1409929204,"274151322000076","019011112586793",30.20,28.50,0,337.84,392.25,147.0,140.0,0.566,261175.3,261175.3,23217,0,0,0,L,1151911521,1,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929220,137890.00
09/05/2014 11:00,2,3.012,ACTIVE,217.80,439.74,60.001,1409929204,"274151322000094","019011112586793",40.81,27.50,0,399.16,473.70,123.3,117.1,0.473,186621.0,186621.0,23669,0,0,0,L,1151911521,1,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929221,137891.00
09/05/2014 11:00,2,4.557,ACTIVE,218.03,348.36,60.012,1409929204,"274151322000052","019011112586793",29.64,28.80,0,330.93,388.64,136.7,130.0,0.517,251116.8,251116.8,23173,0,0,0,L,1151911521,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929222,137892.00
09/05/2014 11:00,2,4.592,ACTIVE,218.03,351.37,59.996,1409929204,"274151322000085","019011112586793",29.62,27.30,0,331.23,388.64,137.8,131.1,0.521,250183.6,250183.6,23131,0,0,0,L,1151911521,1,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929223,137893.00
09/05/2014 11:00,2,4.510,ACTIVE,217.80,356.78,60.006,1409929204,"274151322000087","019011112586793",29.04,38.00,0,336.34,387.74,132.6,126.0,0.499,237936.3,237936.3,23160,0,0,0,L,1151911521,1,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929224,137894.00
09/05/2014 11:00,2,4.520,ACTIVE,217.58,352.57,59.975,1409929204,"274151322000088","019011112586793",29.48,27.30,0,335.44,388.34,134.9,128.3,0.495,243015.7,243015.7,23145,0,0,0,L,1151911521,1,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929225,137895.00
09/05/2014 11:00,2,4.803,ACTIVE,218.03,363.99,60.001,1409929204,"274151322000095","019011112586793",29.94,28.30,0,335.14,390.14,145.3,138.3,0.535,258851.0,258851.0,23211,0,0,0,L,1151911521,1,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929226,137896.00
09/05/2014 11:00,2,3.107,ACTIVE,218.93,425.31,60.001,1409929204,"274151322000068","019011112586793",39.68,29.50,0,399.76,467.99,125.2,118.9,0.464,184925.9,184925.9,23723,0,0,0,L,1151911521,1,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929227,137897.00
09/05/2014 11:00,2,4.588,ACTIVE,217.80,361.89,60.001,1409929204,"274151322000054","019011112586793",29.40,27.50,0,334.54,388.64,136.4,129.7,0.513,247810.3,247810.3,23280,0,0,0,L,1151911521,1,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409929228,137898.00
09/05/2014 11:15,1,1.920,ACTIVE,212.9,387.60,60.00,1409930104,"040051121000097","019011112586793",26.52,23,0.331,294.66,451.34,50.6,48.7,0.342,70932.900000036,70949.600000024,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930107,137899.00
09/05/2014 11:15,1,1.929,ACTIVE,212.6,389.32,60.00,1409930104,"040051121000095","019011112586793",24.31,21,0.292,293.39,447.66,46.6,47.3,0.147,63307.800000012,63322.699999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930108,137900.00
09/05/2014 11:15,1,1.256,ACTIVE,212.9,345.56,60.00,1409930104,"033051125000132","019011112586793",35.48,23,0.293,298.78,450.42,44.3,44.4,0.344,62207.900000036,62221.900000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930109,137901.00
09/05/2014 11:15,1,1.245,ACTIVE,213.0,346.42,60.00,1409930104,"033051125000135","019011112586793",35.35,23,0.280,298.52,453.47,43.8,46.2,0.336,59771.399999964,59784.999999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930110,137902.00
09/05/2014 11:15,1,1.971,ACTIVE,212.3,359.06,60.00,1409930104,"040051121000116","019011112586793",26.60,22,0.341,294.11,451.08,52.1,42.4,0.394,69828.400000035,69844.700000047,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930112,137903.00
09/05/2014 11:15,1,1.990,ACTIVE,213.7,345.39,60.00,1409930104,"040051121000068","019011112586793",24.23,22,0.314,297.09,451.20,48.0,37.3,0.382,64206.8,64221.7,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930113,137904.00
09/05/2014 11:15,1,1.558,ACTIVE,213.0,392.96,60.00,1409930104,"033051125000118","019011112586793",35.39,23,0.265,296.84,451.15,54.9,47.3,0.260,79923.8,79941.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930114,137905.00
09/05/2014 11:15,1,1.581,ACTIVE,213.3,349.55,60.00,1409930104,"033051125000150","019011112586793",34.99,22,0.291,296.58,453.04,55.0,55.5,0.396,78972.800000012,78990.400000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930116,137906.00
09/05/2014 11:15,1,2.028,ACTIVE,213.4,410.22,60.00,1409930104,"040051121000185","019011112586793",26.02,23,0.342,296.13,451.17,52.5,41.0,0.305,72158.9,72175,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930117,137907.00
09/05/2014 11:15,1,2.077,ACTIVE,213.0,335.79,60.00,1409930104,"040051121000195","019011112586793",25.85,23,0.280,296.31,450.95,53.4,56.6,0.360,70076.800000013,70092.800000013,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930118,137908.00
09/05/2014 11:15,2,1.977,ACTIVE,213.96,348.96,59.980,1409930104,"274151322000083","019011112586793",29.30,27.50,0,325.82,384.73,58.7,54.7,0.429,249997.6,249997.6,23232,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930119,137909.00
09/05/2014 11:15,2,2.125,ACTIVE,214.87,358.88,59.985,1409930104,"274151322000076","019011112586793",29.64,28.00,0,325.82,388.64,63.8,59.6,0.442,261196.5,261196.5,23218,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930120,137910.00
09/05/2014 11:15,2,1.340,ACTIVE,213.74,424.11,59.990,1409930104,"274151322000094","019011112586793",39.52,27.00,0,336.94,462.88,53.9,50.1,0.371,186638.7,186638.7,23670,0,0,0,L,1151911521,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930121,137911.00
09/05/2014 11:15,2,2.025,ACTIVE,213.74,352.87,59.985,1409930104,"274151322000052","019011112586793",29.10,28.30,0,324.02,385.33,59.7,55.7,0.415,251136.5,251136.5,23174,0,0,0,L,1151911521,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930122,137912.00
09/05/2014 11:15,2,2.010,ACTIVE,213.96,347.46,59.985,1409930104,"274151322000085","019011112586793",29.36,26.30,0,324.62,385.63,59.7,55.7,0.407,250203.4,250203.4,23132,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930123,137913.00
09/05/2014 11:15,2,1.980,ACTIVE,213.74,352.27,59.985,1409930104,"274151322000087","019011112586793",28.59,37.00,0,325.82,384.73,57.4,53.4,0.389,237955.3,237955.3,23161,0,0,0,L,1151911521,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930124,137914.00
09/05/2014 11:15,2,1.979,ACTIVE,213.51,348.36,59.985,1409930104,"274151322000088","019011112586793",28.92,26.30,0,325.22,385.93,58.0,54.1,0.380,243035.0,243035.0,23146,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930125,137915.00
