ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/05/2014 11:15,2,2.090,ACTIVE,213.74,349.26,59.985,1409930104,"274151322000095","019011112586793",29.74,27.00,0,324.02,386.83,62.9,58.7,0.411,258871.9,258871.9,23212,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930126,137916.00
09/05/2014 11:15,2,1.334,ACTIVE,214.87,428.01,59.980,1409930104,"274151322000068","019011112586793",39.92,28.50,0,338.44,468.29,54.0,50.1,0.362,184943.7,184943.7,23724,0,0,0,L,1151911521,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930127,137917.00
09/05/2014 11:15,2,2.031,ACTIVE,213.74,351.67,59.980,1409930104,"274151322000054","019011112586793",28.80,26.80,0,324.92,387.14,59.3,55.3,0.402,247830.0,247830.0,23281,0,0,0,L,1151911521,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409930128,137918.00
09/05/2014 11:30,1,3.061,ACTIVE,216.9,337.94,60.00,1409931005,"040051121000097","019011112586793",27.24,23,0.365,297.89,451.74,82.9,79.0,0.385,70949.600000024,70962.300000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931007,137919.00
09/05/2014 11:30,1,3.087,ACTIVE,216.7,330.10,60.00,1409931005,"040051121000095","019011112586793",24.70,21,0.328,298.20,448.16,75.9,70.7,0.352,63322.699999988,63334,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931008,137920.00
09/05/2014 11:30,1,2.040,ACTIVE,217.2,326.91,60.00,1409931005,"033051125000132","019011112586793",35.85,23,0.318,303.86,450.35,72.7,68.9,0.345,62221.900000036,62232.600000024,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931010,137921.00
09/05/2014 11:30,1,2.015,ACTIVE,217.2,325.75,60.03,1409931005,"033051125000135","019011112586793",35.89,22,0.317,301.56,452.41,71.9,68.6,0.342,59784.999999964,59795.699999964,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931011,137922.00
09/05/2014 11:30,1,3.164,ACTIVE,216.6,325.17,60.00,1409931005,"040051121000116","019011112586793",26.97,21,0.370,296.35,450.46,84.9,80.2,0.392,69844.700000047,69857.100000023,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931012,137923.00
09/05/2014 11:30,1,3.212,ACTIVE,217.5,327.45,60.03,1409931005,"040051121000068","019011112586793",24.64,22,0.345,301.03,450.02,78.7,74.8,0.366,64221.7,64233.2,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931013,137924.00
09/05/2014 11:30,1,2.376,ACTIVE,217.5,330.18,60.00,1409931005,"033051125000118","019011112586793",40.63,23,0.425,298.57,448.16,96.1,92.3,0.442,79941.7,79954.2,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931015,137925.00
09/05/2014 11:30,1,2.405,ACTIVE,217.6,326.21,60.00,1409931005,"033051125000150","019011112586793",40.54,22,0.430,295.94,452.71,97.0,93.1,0.447,78990.400000036,79003.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931016,137926.00
09/05/2014 11:30,1,3.259,ACTIVE,217.4,327.03,60.00,1409931005,"040051121000185","019011112586793",26.59,22,0.378,298.58,450.61,86.2,81.7,0.400,72175,72187.2,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931017,137927.00
09/05/2014 11:30,1,3.317,ACTIVE,217.1,327.33,60.00,1409931005,"040051121000195","019011112586793",26.61,23,0.386,298.00,450.66,87.8,83.6,0.404,70092.800000013,70105.100000025,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931018,137928.00
09/05/2014 11:30,2,3.211,ACTIVE,217.58,361.59,59.975,1409931005,"274151322000083","019011112586793",29.42,28.00,0,331.83,385.33,95.7,90.4,0.380,250012.7,250012.7,23233,0,0,0,L,1151911521,1,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931019,137929.00
09/05/2014 11:30,2,3.404,ACTIVE,218.48,362.49,59.985,1409931005,"274151322000076","019011112586793",30.10,28.30,0,331.53,384.73,103.9,98.3,0.407,261212.8,261212.8,23219,0,0,0,L,1151911521,1,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931020,137930.00
09/05/2014 11:30,2,2.166,ACTIVE,217.80,435.53,59.996,1409931005,"274151322000094","019011112586793",40.16,27.00,0,398.26,473.40,88.2,83.2,0.331,186652.3,186652.3,23671,0,0,0,L,1151911521,1,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931021,137931.00
09/05/2014 11:30,2,3.230,ACTIVE,217.58,359.18,59.990,1409931005,"274151322000052","019011112586793",29.62,28.30,0,331.53,384.43,96.9,91.6,0.362,251151.8,251151.8,23175,0,0,0,L,1151911521,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931022,137932.00
09/05/2014 11:30,2,3.238,ACTIVE,218.03,360.69,60.001,1409931005,"274151322000085","019011112586793",29.64,26.30,0,335.14,384.43,97.2,91.9,0.362,250218.7,250218.7,23133,0,0,0,L,1151911521,1,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931023,137933.00
09/05/2014 11:30,2,3.184,ACTIVE,217.80,358.28,59.990,1409931005,"274151322000087","019011112586793",29.10,37.00,0,333.33,385.33,93.8,88.6,0.345,237970.0,237970.0,23162,0,0,0,L,1151911521,1,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931024,137934.00
09/05/2014 11:30,2,3.197,ACTIVE,217.58,355.88,60.001,1409931005,"274151322000088","019011112586793",29.28,26.50,0,333.93,385.93,94.8,89.6,0.349,243049.8,243049.8,23147,0,0,0,L,1151911521,1,125.40,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931025,137935.00
09/05/2014 11:30,2,3.359,ACTIVE,217.80,361.89,59.985,1409931005,"274151322000095","019011112586793",30.20,27.50,0,331.83,384.43,102.8,97.3,0.380,258888.0,258888.0,23213,0,0,0,L,1151911521,1,125.17,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931026,137936.00
09/05/2014 11:30,2,2.148,ACTIVE,218.71,434.63,59.990,1409931005,"274151322000068","019011112586793",40.43,28.50,0,396.15,469.79,87.9,82.9,0.318,184957.4,184957.4,23725,0,0,0,L,1151911521,1,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931027,137937.00
09/05/2014 11:30,2,3.225,ACTIVE,217.80,361.59,59.996,1409931005,"274151322000054","019011112586793",29.60,27.00,0,334.24,385.93,96.6,91.3,0.358,247845.2,247845.2,23282,0,0,0,L,1151911521,1,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931028,137938.00
09/05/2014 11:45,1,2.393,ACTIVE,215.4,351.10,60.03,1409931904,"040051121000097","019011112586793",26.17,23,0.298,298.46,451.00,62.3,56.6,0.438,70962.300000012,70981.699999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931906,137939.00
09/05/2014 11:45,1,2.410,ACTIVE,215.3,412.47,60.03,1409931904,"040051121000095","019011112586793",23.70,22,0.304,299.74,448.24,56.8,56.8,0.087,63334,63351.199999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931908,137940.00
09/05/2014 11:45,1,1.542,ACTIVE,215.8,365.94,60.03,1409931904,"033051125000132","019011112586793",35.05,23,0.335,304.12,451.00,53.8,62.9,0.188,62232.600000024,62248.800000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931909,137941.00
09/05/2014 11:45,1,1.512,ACTIVE,215.8,392.76,60.03,1409931904,"033051125000135","019011112586793",35.00,23,0.317,304.62,452.68,52.6,43.2,0.195,59795.699999964,59811.399999964,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931910,137942.00
09/05/2014 11:45,1,2.371,ACTIVE,214.5,365.03,60.03,1409931904,"040051121000116","019011112586793",26.30,22,0.385,297.79,450.14,62.0,68.4,0.229,69857.100000023,69876.300000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931912,137943.00
09/05/2014 11:45,1,2.396,ALERT,215.3,312.18,60.03,1409931904,"040051121000068","019011112586793",23.82,22,0.336,303.47,450.49,56.8,53.8,0.349,64233.2,64250.8,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409931913,137944.00
09/05/2014 11:45,1,1.761,ACTIVE,215.5,345.05,60.03,1409931904,"033051125000118","019011112586793",39.69,23,0.307,306.46,449.31,69.5,65.9,0.331,79954.2,79975.7,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931915,137945.00
09/05/2014 11:45,1,1.764,ACTIVE,216.0,335.02,60.03,1409931904,"033051125000150","019011112586793",39.73,23,0.307,305.87,452.08,69.7,66.1,0.335,79003.699999988,79025.199999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931916,137946.00
09/05/2014 11:45,1,2.375,ACTIVE,215.8,403.41,60.03,1409931904,"040051121000185","019011112586793",25.70,23,0.289,301.83,450.53,60.7,46.8,0.230,72187.2,72206.1,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931917,137947.00
09/05/2014 11:45,1,2.390,ACTIVE,215.6,413.46,60.00,1409931904,"040051121000195","019011112586793",25.86,24,0.366,301.41,450.67,61.5,56.0,0.119,70105.100000025,70124.000000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931918,137948.00
09/05/2014 11:45,2,2.449,ACTIVE,216.67,363.39,60.017,1409931904,"274151322000083","019011112586793",29.16,30.80,0,331.83,407.87,72.4,68.0,0.517,250035.3,250035.3,23234,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931920,137949.00
09/05/2014 11:45,2,2.639,ALERT,216.90,354.97,60.022,1409931904,"274151322000076","019011112586793",29.46,31.00,0,305.98,528.40,78.7,74.0,0.301,261237.1,261237.1,23220,0,0,0,L,1151911521,1,123.81,124.72,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931921,137950.00
09/05/2014 11:45,2,1.729,ACTIVE,216.67,410.88,60.028,1409931904,"274151322000094","019011112586793",37.81,30.00,0,390.44,477.31,66.2,62.0,0.455,186673.0,186673.0,23672,0,0,0,L,1151911521,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931922,137951.00
09/05/2014 11:45,2,2.496,ACTIVE,216.45,366.40,60.028,1409931904,"274151322000052","019011112586793",29.04,31.50,0,330.63,405.47,73.4,69.0,0.504,251174.7,251174.7,23176,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931923,137952.00
09/05/2014 11:45,2,2.527,ACTIVE,216.90,358.58,60.012,1409931904,"274151322000085","019011112586793",28.98,28.80,0,333.93,408.78,74.1,69.6,0.495,250241.7,250241.7,23134,0,0,0,L,1151911521,1,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931924,137953.00
09/05/2014 11:45,2,2.479,ACTIVE,216.90,360.99,60.022,1409931904,"274151322000087","019011112586793",28.21,40.20,0,332.13,405.77,70.8,66.4,0.486,237992.2,237992.2,23163,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931925,137954.00
09/05/2014 11:45,2,2.469,ACTIVE,216.45,357.68,60.001,1409931904,"274151322000088","019011112586793",28.82,28.80,0,331.83,409.08,72.0,67.6,0.473,243072.3,243072.3,23148,0,0,0,L,1151911521,1,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931926,137955.00
09/05/2014 11:45,2,2.621,ALERT,216.45,351.37,60.028,1409931904,"274151322000095","019011112586793",29.24,30.00,0,306.58,523.90,77.7,73.1,0.287,258912.0,258912.0,23214,0,0,0,L,1151911521,1,123.81,124.27,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931928,137956.00
09/05/2014 11:45,2,1.633,ACTIVE,217.35,437.33,60.022,1409931904,"274151322000068","019011112586793",39.90,31.80,0,403.37,480.91,67.0,62.8,0.464,184978.2,184978.2,23726,0,0,0,L,1151911521,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931929,137957.00
09/05/2014 11:45,2,2.508,ACTIVE,216.67,367.00,60.022,1409931904,"274151322000054","019011112586793",28.94,29.80,0,331.53,408.48,73.5,69.0,0.504,247868.1,247868.1,23283,0,0,0,L,1151911521,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409931930,137958.00
09/05/2014 12:00,1,2.484,ACTIVE,214.8,414.23,60.00,1409932804,"040051121000097","019011112586793",26.13,24,0.322,298.67,451.90,64.6,48.6,0.211,70981.699999988,71004.300000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932806,137959.00
09/05/2014 12:00,1,2.488,ACTIVE,214.8,417.53,60.00,1409932804,"040051121000095","019011112586793",24.01,22,0.297,297.97,448.34,59.4,54.2,0.092,63351.199999988,63371.600000024,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932808,137960.00
09/05/2014 12:00,1,1.739,ACTIVE,215.4,393.67,60.00,1409932804,"033051125000132","019011112586793",31.74,24,0.263,302.16,450.85,54.9,38.1,0.209,62248.800000012,62268,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932809,137961.00
09/05/2014 12:00,1,1.587,ACTIVE,215.0,364.90,60.00,1409932804,"033051125000135","019011112586793",35.01,24,0.351,301.80,453.24,55.3,64.8,0.192,59811.399999964,59829.999999964,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932811,137962.00
09/05/2014 12:00,1,2.497,ACTIVE,214.6,412.57,60.03,1409932804,"040051121000116","019011112586793",26.04,23,0.309,295.51,451.09,64.7,59.5,0.215,69876.300000011,69898.600000023,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932812,137963.00
09/05/2014 12:00,1,2.618,ACTIVE,214.8,350.60,60.00,1409932804,"040051121000068","019011112586793",24.28,23,0.344,300.85,451.82,63.2,71.3,0.292,64250.8,64271.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932813,137964.00
09/05/2014 12:00,1,1.953,ACTIVE,215.4,330.47,60.03,1409932804,"033051125000118","019011112586793",39.71,24,0.344,302.23,450.67,77.2,74.1,0.362,79975.7,80000.6,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932814,137965.00
09/05/2014 12:00,1,1.916,ACTIVE,215.8,329.95,60.00,1409932804,"033051125000150","019011112586793",39.52,24,0.335,302.47,452.38,75.3,72.0,0.358,79025.199999988,79050.199999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932816,137966.00
09/05/2014 12:00,1,2.693,ACTIVE,215.2,343.25,60.03,1409932804,"040051121000185","019011112586793",25.86,24,0.304,301.89,451.51,69.3,65.4,0.330,72206.1,72228.2,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932817,137967.00
09/05/2014 12:00,1,2.901,ACTIVE,215.1,343.34,60.03,1409932804,"040051121000195","019011112586793",26.21,24,0.333,301.60,451.40,75.6,71.5,0.359,70124.000000001,70146.400000037,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932818,137968.00
09/05/2014 12:00,2,2.572,ACTIVE,216.00,365.19,60.001,1409932804,"274151322000083","019011112586793",28.77,33.30,0,330.33,400.66,75.0,70.4,0.539,250061.2,250061.2,23235,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932819,137969.00
09/05/2014 12:00,2,2.740,ACTIVE,216.90,349.56,60.012,1409932804,"274151322000076","019011112586793",29.44,33.00,0,332.43,409.38,81.6,76.8,0.309,261265.4,261265.4,23222,0,0,0,L,1151911521,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932820,137970.00
09/05/2014 12:00,2,1.721,ACTIVE,216.45,433.72,60.006,1409932804,"274151322000094","019011112586793",39.38,31.80,0,352.87,468.59,69.0,64.7,0.473,186696.9,186696.9,23673,0,0,0,L,1151911521,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932821,137971.00
09/05/2014 12:00,2,2.613,ACTIVE,216.00,362.79,59.996,1409932804,"274151322000052","019011112586793",28.71,33.80,0,331.53,406.37,75.9,71.3,0.517,251201.0,251201.0,23177,0,0,0,L,1151911521,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932822,137972.00
09/05/2014 12:00,2,2.617,ACTIVE,216.45,368.80,60.033,1409932804,"274151322000085","019011112586793",29.02,30.80,0,332.73,402.77,76.8,72.3,0.517,250268.3,250268.3,23135,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932823,137973.00
09/05/2014 12:00,2,2.594,ACTIVE,216.45,369.10,60.012,1409932804,"274151322000087","019011112586793",27.87,42.80,0,331.53,400.06,73.2,68.7,0.495,238017.5,238017.5,23164,0,0,0,L,1151911521,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932824,137974.00
09/05/2014 12:00,2,2.574,ACTIVE,215.54,361.89,59.996,1409932804,"274151322000088","019011112586793",28.75,31.00,0,330.93,401.56,75.0,70.4,0.504,243098.3,243098.3,23149,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932825,137975.00
09/05/2014 12:00,2,2.711,ACTIVE,216.22,355.28,60.006,1409932804,"274151322000095","019011112586793",29.34,32.60,0,333.33,405.17,80.5,75.8,0.296,258939.9,258939.9,23216,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932826,137976.00
09/05/2014 12:00,2,1.705,ACTIVE,216.67,432.52,59.996,1409932804,"274151322000068","019011112586793",39.76,33.50,0,356.78,472.20,69.0,64.7,0.477,185002.2,185002.2,23727,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932827,137977.00
09/05/2014 12:00,2,2.627,ACTIVE,216.00,356.18,60.001,1409932804,"274151322000054","019011112586793",28.77,32.00,0,330.63,402.77,76.4,71.8,0.513,247894.5,247894.5,23284,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409932828,137978.00
09/05/2014 12:15,1,2.662,ACTIVE,214.7,344.31,60.03,1409933704,"040051121000097","019011112586793",26.32,25,0.307,297.75,451.40,69.7,65.9,0.333,71004.300000012,71034.100000024,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933707,137979.00
09/05/2014 12:15,1,2.681,ACTIVE,214.2,362.22,60.00,1409933704,"040051121000095","019011112586793",24.16,24,0.350,293.18,448.59,64.4,71.6,0.245,63371.600000024,63398.400000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933708,137980.00
09/05/2014 12:15,1,1.707,ACTIVE,214.2,400.07,60.00,1409933704,"033051125000132","019011112586793",35.44,25,0.324,299.85,451.10,60.2,51.3,0.126,62268,62293.600000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933709,137981.00
09/05/2014 12:15,1,1.866,ACTIVE,214.7,396.83,60.00,1409933704,"033051125000135","019011112586793",29.65,25,0.272,299.91,454.26,55.0,41.5,0.310,59829.999999964,59855.299999964,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933711,137982.00
09/05/2014 12:15,1,2.777,ACTIVE,214.3,338.68,60.00,1409933704,"040051121000116","019011112586793",26.21,24,0.317,296.40,450.43,72.4,67.7,0.343,69898.600000023,69927.800000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933712,137983.00
09/05/2014 12:15,1,2.804,ACTIVE,214.6,308.27,60.00,1409933704,"040051121000068","019011112586793",24.09,24,0.295,298.37,451.49,67.2,63.1,0.325,64271.3,64298.7,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933713,137984.00
09/05/2014 12:15,1,2.097,ACTIVE,214.5,331.62,60.00,1409933704,"033051125000118","019011112586793",39.53,25,0.368,301.51,449.79,82.5,78.7,0.390,80000.6,80033.1,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933714,137985.00
09/05/2014 12:15,1,2.110,ACTIVE,214.4,326.25,60.00,1409933704,"033051125000150","019011112586793",39.64,25,0.374,297.41,452.67,83.2,79.9,0.396,79050.199999988,79082.699999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933716,137986.00
09/05/2014 12:15,1,2.871,ALERT,214.5,321.16,60.00,1409933704,"040051121000185","019011112586793",25.69,25,0.324,300.37,451.29,73.4,69.3,0.350,72228.2,72257.6,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409933717,137987.00
09/05/2014 12:15,1,2.944,ACTIVE,213.9,344.33,60.00,1409933704,"040051121000195","019011112586793",25.58,26,0.332,300.29,450.46,74.9,70.7,0.356,70146.400000037,70176.000000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933719,137988.00
09/05/2014 12:15,2,2.773,ACTIVE,215.32,362.19,59.990,1409933704,"274151322000083","019011112586793",28.59,35.00,0,328.22,406.37,80.2,75.5,0.318,250095.4,250095.4,23236,0,0,0,L,1151911521,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933720,137989.00
09/05/2014 12:15,2,2.949,ALERT,216.22,356.78,59.990,1409933704,"274151322000076","019011112586793",29.18,34.80,0,302.98,530.21,87.2,82.2,0.336,261302.1,261302.1,23223,0,0,0,L,1151911521,1,123.36,124.04,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933721,137990.00
09/05/2014 12:15,2,1.848,ALERT,215.77,435.83,59.990,1409933704,"274151322000094","019011112586793",39.34,32.80,0,303.28,522.69,72.9,68.4,0.508,186727.8,186727.8,23674,0,0,0,L,1151911521,1,122.91,124.04,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933723,137991.00
09/05/2014 12:15,2,2.783,ACTIVE,215.54,357.68,60.017,1409933704,"274151322000052","019011112586793",28.84,35.40,0,330.33,407.27,81.3,76.6,0.305,251235.6,251235.6,23178,0,0,0,L,1151911521,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933724,137992.00
09/05/2014 12:15,2,2.807,ALERT,215.54,354.37,59.990,1409933704,"274151322000085","019011112586793",28.94,32.40,0,302.98,521.79,82.3,77.5,0.305,250303.2,250303.2,23136,0,0,0,L,1151911521,1,123.81,123.59,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933726,137993.00
09/05/2014 12:15,2,2.768,ACTIVE,215.77,369.70,59.990,1409933704,"274151322000087","019011112586793",27.71,45.00,0,330.33,407.27,77.7,73.0,0.530,238050.8,238050.8,23165,0,0,0,L,1151911521,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933727,137994.00
09/05/2014 12:15,2,2.756,ACTIVE,215.54,362.19,59.985,1409933704,"274151322000088","019011112586793",28.61,32.20,0,326.42,409.38,79.8,75.1,0.535,243132.7,243132.7,23150,0,0,0,L,1151911521,1,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933728,137995.00
09/05/2014 12:15,2,2.908,ALERT,215.54,354.37,59.985,1409933704,"274151322000095","019011112586793",29.22,34.00,0,303.88,530.81,86.2,81.2,0.318,258976.4,258976.4,23217,0,0,0,L,1151911521,1,123.59,123.36,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933730,137996.00
09/05/2014 12:15,2,1.734,ALERT,216.22,444.54,59.990,1409933704,"274151322000068","019011112586793",40.73,34.80,0,377.52,511.27,70.4,66.0,0.464,185033.6,185033.6,23728,0,0,0,L,1151911521,1,123.81,123.81,0001,31,0,0,0,0,0,0,21,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933732,137997.00
09/05/2014 12:15,2,2.787,ALERT,215.77,352.27,59.990,1409933704,"274151322000054","019011112586793",28.90,33.00,0,303.28,522.69,81.6,76.9,0.305,247929.0,247929.0,23285,0,0,0,L,1151911521,1,123.36,123.36,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409933733,137998.00
09/05/2014 12:30,1,5.814,ACTIVE,217.0,358.13,60.00,1409934605,"040051121000097","019011112586793",26.53,26,0.684,300.24,451.21,153.4,148.1,0.676,71034.100000024,71056.800000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934607,137999.00
09/05/2014 12:30,1,5.673,ACTIVE,216.9,355.73,60.00,1409934605,"040051121000095","019011112586793",23.90,24,0.601,294.91,448.57,134.9,130.0,0.602,63398.400000036,63419,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934609,138000.00
09/05/2014 12:30,1,3.582,ACTIVE,217.1,341.63,59.96,1409934605,"033051125000132","019011112586793",35.27,26,0.557,299.67,450.57,125.7,120.5,0.564,62293.600000024,62313,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934610,138001.00
09/05/2014 12:30,1,3.430,ACTIVE,217.1,360.95,60.00,1409934605,"033051125000135","019011112586793",35.28,25,0.538,300.66,453.26,120.4,116.5,0.544,59855.299999964,59874.599999964,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934612,138002.00
09/05/2014 12:30,1,5.318,ACTIVE,216.1,364.13,60.00,1409934605,"040051121000116","019011112586793",26.51,24,0.626,299.05,450.32,140.3,134.6,0.628,69927.800000011,69950.400000035,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934613,138003.00
09/05/2014 12:30,1,5.392,ACTIVE,216.7,360.74,60.00,1409934605,"040051121000068","019011112586793",24.06,25,0.575,297.63,451.06,129.1,124.2,0.578,64298.7,64319.8,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934614,138004.00
09/05/2014 12:30,1,3.938,ACTIVE,216.8,363.45,59.96,1409934605,"033051125000118","019011112586793",40.07,26,0.706,300.50,449.39,157.0,152.3,0.698,80033.1,80058.6,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934616,138005.00
09/05/2014 12:30,1,3.909,ACTIVE,217.0,368.96,59.96,1409934605,"033051125000150","019011112586793",40.18,25,0.701,300.90,454.13,156.3,151.6,0.699,79082.699999988,79108.199999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934617,138006.00
09/05/2014 12:30,1,5.416,ACTIVE,217.1,327.06,60.00,1409934605,"040051121000185","019011112586793",26.26,26,0.629,301.26,450.86,141.5,136.4,0.634,72257.6,72280.1,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934618,138007.00
09/05/2014 12:30,1,5.405,ACTIVE,216.7,341.87,59.96,1409934605,"040051121000195","019011112586793",26.57,26,0.636,301.16,450.57,142.9,137.3,0.634,70176.000000001,70198.699999989,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934620,138008.00
09/05/2014 12:30,2,5.912,ACTIVE,218.03,357.98,59.980,1409934605,"274151322000083","019011112586793",28.88,36.30,0,331.23,404.27,173.0,165.0,0.698,250121.7,250121.7,23237,0,0,0,L,1151911521,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934621,138009.00
09/05/2014 12:30,2,6.236,ACTIVE,219.16,357.08,59.980,1409934605,"274151322000076","019011112586793",29.74,36.00,0,333.93,411.78,187.6,179.1,0.720,261330.6,261330.6,23225,0,0,0,L,1151911521,1,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934621,138010.00
09/05/2014 12:30,2,3.891,ACTIVE,218.48,440.04,59.980,1409934605,"274151322000094","019011112586793",40.47,33.50,0,339.04,472.50,159.2,151.8,0.605,186752.0,186752.0,23676,0,0,0,L,1151911521,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934622,138011.00
09/05/2014 12:30,2,5.988,ACTIVE,218.71,358.28,59.980,1409934605,"274151322000052","019011112586793",28.88,36.80,0,330.93,409.68,174.9,166.9,0.658,251262.1,251262.1,23179,0,0,0,L,1151911521,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934623,138012.00
09/05/2014 12:30,2,5.928,ACTIVE,218.71,376.31,59.980,1409934605,"274151322000085","019011112586793",29.08,33.30,0,332.73,410.58,174.5,166.5,0.654,250330.0,250330.0,23138,0,0,0,L,1151911521,1,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934624,138013.00
09/05/2014 12:30,2,5.826,ACTIVE,218.26,359.48,59.980,1409934605,"274151322000087","019011112586793",28.23,47.50,0,331.83,406.67,166.7,158.9,0.632,238076.2,238076.2,23166,0,0,0,L,1151911521,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934625,138014.00
09/05/2014 12:30,2,5.852,ACTIVE,218.48,368.50,59.980,1409934605,"274151322000088","019011112586793",28.94,33.00,0,332.13,409.68,171.5,163.6,0.636,243158.9,243158.9,23151,0,0,0,L,1151911521,1,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934626,138015.00
09/05/2014 12:30,2,6.244,ACTIVE,218.03,376.62,59.985,1409934605,"274151322000095","019011112586793",29.38,35.00,0,333.33,406.37,185.8,177.5,0.689,259004.5,259004.5,23219,0,0,0,L,1151911521,1,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934627,138016.00
09/05/2014 12:30,2,3.988,ACTIVE,219.39,429.52,59.964,1409934605,"274151322000068","019011112586793",39.58,35.60,0,339.65,473.70,161.1,153.6,0.610,185057.8,185057.8,23730,0,0,0,L,1151911521,1,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934628,138017.00
09/05/2014 12:30,2,5.926,ACTIVE,218.48,376.92,59.953,1409934605,"274151322000054","019011112586793",28.86,34.50,0,331.23,409.98,173.3,165.3,0.654,247955.6,247955.6,23287,0,0,0,L,1151911521,1,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409934629,138018.00
09/05/2014 12:45,1,2.278,ACTIVE,214.2,345.08,60.03,1409935504,"040051121000097","019011112586793",26.30,25,0.316,299.05,452.13,59.6,57.8,0.416,71056.800000012,71079.199999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935506,138019.00
09/05/2014 12:45,1,2.282,ACTIVE,214.3,437.09,60.03,1409935504,"040051121000095","019011112586793",23.95,23,0.345,297.81,448.01,54.3,45.9,0.098,63419,63438.800000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935507,138020.00
09/05/2014 12:45,1,1.430,ACTIVE,214.8,382.83,60.00,1409935504,"033051125000132","019011112586793",34.85,25,0.302,300.26,447.42,49.6,50.7,0.224,62313,62331.699999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935509,138021.00
09/05/2014 12:45,1,1.440,ACTIVE,214.8,398.00,60.03,1409935504,"033051125000135","019011112586793",34.77,25,0.314,301.49,453.11,49.8,53.2,0.205,59874.599999964,59893.099999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935510,138022.00
09/05/2014 12:45,1,2.258,ACTIVE,213.6,403.86,60.00,1409935504,"040051121000116","019011112586793",26.16,24,0.280,296.03,450.31,58.8,43.2,0.310,69950.400000035,69972.200000047,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935511,138023.00
09/05/2014 12:45,1,2.247,ACTIVE,214.1,377.71,60.03,1409935504,"040051121000068","019011112586793",23.84,24,0.325,301.02,450.74,53.3,55.6,0.147,64319.8,64339.8,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935513,138024.00
09/05/2014 12:45,1,1.656,ACTIVE,214.5,357.55,60.00,1409935504,"033051125000118","019011112586793",39.37,25,0.332,297.62,448.70,64.8,45.4,0.454,80058.6,80083.3,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935514,138025.00
09/05/2014 12:45,1,1.628,ACTIVE,214.4,390.25,60.03,1409935504,"033051125000150","019011112586793",39.83,25,0.393,296.55,453.01,64.5,58.1,0.183,79108.199999988,79133,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935515,138026.00
09/05/2014 12:45,1,2.188,ACTIVE,214.3,346.59,60.03,1409935504,"040051121000185","019011112586793",25.49,25,0.276,300.22,450.42,55.5,52.9,0.394,72280.1,72301.8,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935516,138027.00
09/05/2014 12:45,1,2.189,ACTIVE,214.1,397.26,60.03,1409935504,"040051121000195","019011112586793",25.58,26,0.269,300.18,450.72,55.7,41.7,0.259,70198.699999989,70220.000000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935518,138028.00
09/05/2014 12:45,2,2.396,ACTIVE,215.32,361.89,60.006,1409935504,"274151322000083","019011112586793",28.63,34.50,0,330.03,400.66,69.5,65.1,0.486,250147.5,250147.5,23238,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935519,138029.00
09/05/2014 12:45,2,2.500,ACTIVE,215.77,368.20,60.006,1409935504,"274151322000076","019011112586793",29.68,34.80,0,332.13,409.08,75.2,70.6,0.513,261358.6,261358.6,23226,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935520,138030.00
09/05/2014 12:45,2,1.584,ACTIVE,215.54,432.82,60.006,1409935504,"274151322000094","019011112586793",39.44,32.60,0,400.36,465.89,63.4,59.2,0.438,186775.6,186775.6,23677,0,0,0,L,1151911521,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935521,138031.00
09/05/2014 12:45,2,2.400,ACTIVE,215.09,361.29,59.975,1409935504,"274151322000052","019011112586793",28.90,35.20,0,330.63,405.17,70.2,65.8,0.491,251288.2,251288.2,23180,0,0,0,L,1151911521,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935521,138032.00
09/05/2014 12:45,2,2.412,ACTIVE,215.32,357.38,60.006,1409935504,"274151322000085","019011112586793",28.86,32.00,0,331.83,406.37,70.5,66.2,0.468,250356.2,250356.2,23139,0,0,0,L,1151911521,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935522,138033.00
09/05/2014 12:45,2,2.371,ACTIVE,215.32,353.17,60.006,1409935504,"274151322000087","019011112586793",28.03,46.60,0,329.13,400.06,67.3,63.0,0.442,238101.2,238101.2,23167,0,0,0,L,1151911521,1,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935523,138034.00
09/05/2014 12:45,2,2.369,ACTIVE,215.09,352.87,59.985,1409935504,"274151322000088","019011112586793",28.67,32.00,0,330.93,405.17,68.8,64.4,0.460,243184.5,243184.5,23152,0,0,0,L,1151911521,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935524,138035.00
09/05/2014 12:45,2,2.527,ACTIVE,215.77,367.00,60.022,1409935504,"274151322000095","019011112586793",29.06,34.00,0,333.03,405.17,74.3,69.8,0.495,259032.3,259032.3,23220,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935525,138036.00
09/05/2014 12:45,2,1.602,ACTIVE,216.00,432.22,60.006,1409935504,"274151322000068","019011112586793",39.16,34.30,0,396.45,467.99,63.7,59.6,0.433,185081.6,185081.6,23731,0,0,0,L,1151911521,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935526,138037.00
09/05/2014 12:45,2,2.387,ACTIVE,215.77,366.10,60.033,1409935504,"274151322000054","019011112586793",28.98,32.80,0,330.03,406.97,70.0,65.6,0.468,247981.6,247981.6,23288,0,0,0,L,1151911521,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409935527,138038.00
09/05/2014 13:00,1,4.230,ACTIVE,217.6,360.25,60.03,1409936404,"040051121000097","019011112586793",26.82,25,0.499,297.91,451.67,112.8,108.3,0.511,71079.199999988,71097,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936406,138039.00
09/05/2014 13:00,1,4.258,ACTIVE,216.6,357.63,60.03,1409936404,"040051121000095","019011112586793",24.57,23,0.458,282.61,447.99,104.1,98.7,0.470,63438.800000012,63454.400000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936408,138040.00
09/05/2014 13:00,1,2.923,ACTIVE,217.3,357.11,60.00,1409936404,"033051125000132","019011112586793",35.49,25,0.450,294.23,447.47,103.2,97.7,0.469,62331.699999988,62346.400000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936409,138041.00
09/05/2014 13:00,1,2.901,ACTIVE,217.7,347.51,60.03,1409936404,"033051125000135","019011112586793",35.55,24,0.457,283.97,453.49,102.6,99.1,0.469,59893.099999964,59907.299999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936410,138042.00
09/05/2014 13:00,1,4.464,ACTIVE,216.4,359.31,60.03,1409936404,"040051121000116","019011112586793",26.76,23,0.528,295.54,450.92,118.9,113.4,0.539,69972.200000047,69989.499999999,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936411,138043.00
09/05/2014 13:00,1,4.458,ACTIVE,216.9,356.70,60.03,1409936404,"040051121000068","019011112586793",24.40,24,0.478,284.81,451.04,108.2,103.4,0.494,64339.8,64355.8,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936413,138044.00
09/05/2014 13:00,1,3.258,ACTIVE,216.7,336.29,60.00,1409936404,"033051125000118","019011112586793",40.61,25,0.589,282.43,449.10,131.6,126.8,0.591,80083.3,80101.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936414,138045.00
09/05/2014 13:00,1,3.232,ACTIVE,217.7,337.75,60.00,1409936404,"033051125000150","019011112586793",40.34,24,0.578,283.27,451.97,129.7,125.4,0.585,79133,79151.600000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936415,138046.00
09/05/2014 13:00,1,4.361,ALERT,217.3,347.43,60.03,1409936404,"040051121000185","019011112586793",26.36,25,0.506,297.77,450.74,114.4,109.7,0.519,72301.8,72319.3,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409936417,138047.00
09/05/2014 13:00,1,4.353,ACTIVE,217.4,343.27,60.03,1409936404,"040051121000195","019011112586793",26.55,25,0.509,296.03,451.14,115.0,110.2,0.522,70220.000000001,70237.400000037,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936418,138048.00
09/05/2014 13:00,2,4.365,ACTIVE,219.61,359.18,60.012,1409936404,"274151322000083","019011112586793",29.22,33.80,0,324.02,385.33,129.1,122.7,0.504,250168.3,250168.3,23239,0,0,0,L,1151911521,1,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936419,138049.00
09/05/2014 13:00,2,4.643,ACTIVE,220.29,357.68,60.012,1409936404,"274151322000076","019011112586793",29.70,33.50,0,325.52,385.63,139.6,132.8,0.530,261381.2,261381.2,23227,0,0,0,L,1151911521,1,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936420,138050.00
09/05/2014 13:00,2,2.914,ACTIVE,219.61,435.53,60.012,1409936404,"274151322000094","019011112586793",40.31,32.20,0,398.56,461.08,118.6,112.5,0.446,186794.6,186794.6,23678,0,0,0,L,1151911521,1,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936421,138051.00
09/05/2014 13:00,2,4.340,ACTIVE,219.61,359.18,60.012,1409936404,"274151322000052","019011112586793",29.58,34.80,0,323.72,385.93,130.0,123.5,0.495,251309.2,251309.2,23181,0,0,0,L,1151911521,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936422,138052.00
09/05/2014 13:00,2,4.395,ACTIVE,219.61,357.38,60.006,1409936404,"274151322000085","019011112586793",29.46,31.30,0,323.41,386.23,131.1,124.6,0.486,250377.3,250377.3,23140,0,0,0,L,1151911521,1,125.85,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936423,138053.00
09/05/2014 13:00,2,4.318,ACTIVE,219.61,354.67,60.017,1409936404,"274151322000087","019011112586793",28.71,46.20,0,324.02,386.23,125.5,119.2,0.473,238121.3,238121.3,23168,0,0,0,L,1151911521,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936424,138054.00
09/05/2014 13:00,2,4.334,ACTIVE,219.39,354.07,60.006,1409936404,"274151322000088","019011112586793",29.26,31.30,0,324.02,385.63,128.4,122.0,0.468,243205.1,243205.1,23153,0,0,0,L,1151911521,1,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936425,138055.00
09/05/2014 13:00,2,4.580,ACTIVE,219.39,360.38,60.012,1409936404,"274151322000095","019011112586793",29.94,32.80,0,324.02,385.03,138.8,132.0,0.513,259054.7,259054.7,23221,0,0,0,L,1151911521,1,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936426,138056.00
09/05/2014 13:00,2,2.895,ACTIVE,220.52,435.53,60.012,1409936404,"274151322000068","019011112586793",40.57,34.50,0,393.45,461.38,119.4,113.3,0.442,185100.7,185100.7,23732,0,0,0,L,1151911521,1,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936427,138057.00
09/05/2014 13:00,2,4.412,ACTIVE,219.61,367.60,60.006,1409936404,"274151322000054","019011112586793",29.18,32.40,0,324.02,386.53,130.4,124.0,0.486,248002.5,248002.5,23289,0,0,0,L,1151911521,1,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409936428,138058.00
09/05/2014 13:15,1,3.607,ACTIVE,216.7,347.05,60.03,1409937304,"040051121000097","019011112586793",26.58,25,0.421,314.22,398.93,95.4,90.7,0.439,71097,71123.300000012,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937306,138059.00
09/05/2014 13:15,1,3.583,ACTIVE,216.2,346.68,60.03,1409937304,"040051121000095","019011112586793",24.27,24,0.379,319.42,392.37,86.5,81.7,0.396,63454.400000036,63477.800000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937308,138060.00
09/05/2014 13:15,1,2.278,ACTIVE,217.1,344.79,60.03,1409937304,"033051125000132","019011112586793",35.93,26,0.352,305.99,448.05,81.4,76.4,0.381,62346.400000036,62368.600000024,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937309,138061.00
