ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/05/2014 13:15,1,2.295,ACTIVE,216.8,351.80,60.00,1409937304,"033051125000135","019011112586793",35.39,25,0.357,308.07,391.08,80.8,77.3,0.376,59907.299999964,59929.499999964,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937310,138062.00
09/05/2014 13:15,1,3.615,ACTIVE,216.7,356.58,60.03,1409937304,"040051121000116","019011112586793",26.49,24,0.418,315.56,395.63,95.3,90.1,0.435,69989.499999999,70015.200000047,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937311,138063.00
09/05/2014 13:15,1,3.626,ACTIVE,216.9,352.55,60.03,1409937304,"040051121000068","019011112586793",24.31,24,0.385,317.93,393.69,87.7,83.2,0.409,64355.8,64379.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937313,138064.00
09/05/2014 13:15,1,2.664,ACTIVE,216.5,351.70,60.03,1409937304,"033051125000118","019011112586793",40.24,25,0.474,314.19,406.00,106.7,102.3,0.488,80101.9,80130.9,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937314,138065.00
09/05/2014 13:15,1,2.682,ACTIVE,216.8,358.37,60.00,1409937304,"033051125000150","019011112586793",39.96,25,0.475,313.86,408.65,106.6,102.5,0.491,79151.600000024,79180.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937315,138066.00
09/05/2014 13:15,1,3.619,ACTIVE,217.2,354.97,60.00,1409937304,"040051121000185","019011112586793",26.13,25,0.414,315.98,398.48,94.1,89.7,0.432,72319.3,72344.9,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937316,138067.00
09/05/2014 13:15,1,3.647,ACTIVE,216.4,356.68,60.00,1409937304,"040051121000195","019011112586793",26.22,26,0.418,314.54,398.74,95.1,90.3,0.440,70237.400000037,70263.100000025,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937318,138068.00
09/05/2014 13:15,2,3.764,ACTIVE,216.67,352.57,60.001,1409937304,"274151322000083","019011112586793",28.98,35.80,0,339.04,410.88,110.5,104.7,0.438,250198.5,250198.5,23240,0,0,0,L,1151911521,1,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937319,138069.00
09/05/2014 13:15,2,3.934,ACTIVE,217.58,362.49,60.006,1409937304,"274151322000076","019011112586793",29.92,35.00,0,339.04,410.28,119.2,113.2,0.451,261413.7,261413.7,23228,0,0,0,L,1151911521,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937320,138070.00
09/05/2014 13:15,2,2.543,ACTIVE,216.90,426.21,60.001,1409937304,"274151322000094","019011112586793",39.52,34.00,0,400.96,473.70,101.6,96.2,0.384,186822.3,186822.3,23679,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937321,138071.00
09/05/2014 13:15,2,3.752,ACTIVE,216.67,353.17,60.001,1409937304,"274151322000052","019011112586793",29.22,35.80,0,338.74,410.28,111.2,105.4,0.429,251339.6,251339.6,23182,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937322,138072.00
09/05/2014 13:15,2,3.789,ACTIVE,216.90,354.07,60.001,1409937304,"274151322000085","019011112586793",29.16,32.80,0,339.34,412.08,112.0,106.1,0.420,250408.0,250408.0,23141,0,0,0,L,1151911521,1,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937323,138073.00
09/05/2014 13:15,2,3.732,ACTIVE,216.90,360.99,60.001,1409937304,"274151322000087","019011112586793",28.23,48.50,0,338.74,410.88,106.7,101.0,0.402,238150.5,238150.5,23169,0,0,0,L,1151911521,1,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937324,138074.00
09/05/2014 13:15,2,3.725,ACTIVE,216.67,359.78,60.001,1409937304,"274151322000088","019011112586793",29.00,32.20,0,339.04,410.88,109.5,103.8,0.398,243235.1,243235.1,23154,0,0,0,L,1151911521,1,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937325,138075.00
09/05/2014 13:15,2,3.975,ACTIVE,216.67,360.99,59.996,1409937304,"274151322000095","019011112586793",29.38,34.80,0,338.44,410.58,118.2,112.2,0.438,259087.0,259087.0,23222,0,0,0,L,1151911521,1,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937326,138076.00
09/05/2014 13:15,2,2.523,ACTIVE,217.80,435.83,60.006,1409937304,"274151322000068","019011112586793",39.70,35.20,0,398.56,477.31,101.0,95.5,0.376,185128.6,185128.6,23733,0,0,0,L,1151911521,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937327,138077.00
09/05/2014 13:15,2,3.768,ACTIVE,216.90,355.88,60.017,1409937304,"274151322000054","019011112586793",29.14,33.50,0,338.44,411.48,111.1,105.3,0.424,248033.0,248033.0,23290,0,0,0,L,1151911521,1,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409937328,138078.00
09/05/2014 13:30,1,4.490,ACTIVE,217.7,357.79,60.03,1409938204,"040051121000097","019011112586793",26.50,26,0.526,318.20,392.63,118.4,113.9,0.535,71123.300000012,71149.400000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938207,138079.00
09/05/2014 13:30,1,4.508,ACTIVE,216.9,348.71,60.00,1409938204,"040051121000095","019011112586793",24.19,24,0.478,319.06,386.33,108.5,103.4,0.488,63477.800000012,63501.400000036,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938209,138080.00
09/05/2014 13:30,1,2.928,ACTIVE,217.6,330.61,60.03,1409938204,"033051125000132","019011112586793",35.53,26,0.452,319.24,385.07,103.5,98.2,0.472,62368.600000024,62390.800000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938210,138081.00
09/05/2014 13:30,1,2.821,ALERT,217.3,330.29,60.00,1409938204,"033051125000135","019011112586793",35.01,25,0.438,319.42,384.87,98.3,94.8,0.449,59929.499999964,59951.799999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409938213,138082.00
09/05/2014 13:30,1,4.140,ACTIVE,216.1,322.94,60.00,1409938204,"040051121000116","019011112586793",26.32,24,0.479,317.73,390.88,108.4,103.3,0.495,70015.200000047,70041.300000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938215,138083.00
09/05/2014 13:30,1,4.075,ACTIVE,217.0,345.30,60.03,1409938204,"040051121000068","019011112586793",24.01,25,0.430,317.38,388.32,97.4,92.7,0.450,64379.6,64403.7,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938216,138084.00
09/05/2014 13:30,1,2.954,ACTIVE,216.8,330.74,60.03,1409938204,"033051125000118","019011112586793",40.02,26,0.525,316.61,398.48,117.6,113.4,0.537,80130.9,80160.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938218,138085.00
09/05/2014 13:30,1,2.954,ACTIVE,216.7,342.53,60.03,1409938204,"033051125000150","019011112586793",40.03,25,0.526,315.50,397.91,117.6,113.5,0.533,79180.600000024,79210,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938220,138086.00
09/05/2014 13:30,1,4.069,ACTIVE,217.3,332.56,60.00,1409938204,"040051121000185","019011112586793",26.14,26,0.467,318.74,393.66,105.8,100.9,0.484,72344.9,72370.9,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938222,138087.00
09/05/2014 13:30,1,4.235,ALERT,216.8,352.13,60.03,1409938204,"040051121000195","019011112586793",26.17,26,0.488,318.00,392.75,110.3,105.4,0.500,70263.100000025,70289.400000037,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409938225,138088.00
09/05/2014 13:30,2,4.631,ACTIVE,216.45,363.39,60.001,1409938204,"274151322000083","019011112586793",28.94,36.80,0,335.74,403.67,135.7,129.1,0.539,250228.6,250228.6,23241,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938226,138089.00
09/05/2014 13:30,2,4.914,ACTIVE,217.35,362.79,59.996,1409938204,"274151322000076","019011112586793",29.50,36.30,0,335.74,411.48,147.0,139.9,0.579,261446.3,261446.3,23229,0,0,0,L,1151911521,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938226,138090.00
09/05/2014 13:30,2,3.074,ACTIVE,216.90,441.54,60.001,1409938204,"274151322000094","019011112586793",40.35,34.50,0,403.97,474.90,126.5,120.1,0.482,186850.1,186850.1,23680,0,0,0,L,1151911521,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938227,138091.00
09/05/2014 13:30,2,4.678,ACTIVE,216.67,358.88,59.996,1409938204,"274151322000052","019011112586793",28.82,38.00,0,335.74,409.38,136.6,129.9,0.517,251369.9,251369.9,23183,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938228,138092.00
09/05/2014 13:30,2,4.621,ACTIVE,217.13,367.90,59.996,1409938204,"274151322000085","019011112586793",29.52,33.50,0,336.34,408.78,138.1,131.4,0.521,250438.7,250438.7,23142,0,0,0,L,1151911521,1,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938229,138093.00
09/05/2014 13:30,2,4.621,ACTIVE,216.67,366.40,60.001,1409938204,"274151322000087","019011112586793",28.07,50.20,0,337.24,402.16,131.3,124.8,0.495,238179.7,238179.7,23170,0,0,0,L,1151911521,1,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938230,138094.00
09/05/2014 13:30,2,4.576,ACTIVE,216.45,362.49,59.996,1409938204,"274151322000088","019011112586793",29.10,34.00,0,336.64,403.97,134.8,128.2,0.499,243265.1,243265.1,23155,0,0,0,L,1151911521,1,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938231,138095.00
09/05/2014 13:30,2,4.865,ACTIVE,216.45,369.70,59.996,1409938204,"274151322000095","019011112586793",29.62,36.30,0,335.44,407.57,146.0,139.0,0.544,259119.4,259119.4,23223,0,0,0,L,1151911521,1,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938232,138096.00
09/05/2014 13:30,2,2.986,ACTIVE,217.58,443.64,59.996,1409938204,"274151322000068","019011112586793",41.01,36.00,0,402.77,473.40,123.7,117.5,0.455,185156.4,185156.4,23734,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938233,138097.00
09/05/2014 13:30,2,4.613,ACTIVE,216.90,364.59,59.996,1409938204,"274151322000054","019011112586793",29.30,34.80,0,336.64,405.47,136.9,130.2,0.517,248063.4,248063.4,23291,0,0,0,L,1151911521,1,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409938234,138098.00
09/05/2014 13:45,1,4.096,ACTIVE,214.2,322.65,60.03,1409939104,"040051121000097","019011112586793",26.06,27,0.475,301.70,393.35,106.2,101.5,0.489,71149.400000036,71178.900000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939106,138099.00
09/05/2014 13:45,1,4.124,ACTIVE,213.6,319.78,60.00,1409939104,"040051121000095","019011112586793",23.63,25,0.432,300.32,447.46,96.9,92.2,0.448,63501.400000036,63527.900000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939107,138100.00
09/05/2014 13:45,1,2.664,ALERT,214.3,325.47,60.00,1409939104,"033051125000132","019011112586793",34.71,26,0.407,302.93,447.48,92.0,87.2,0.424,62390.800000012,62415.699999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409939109,138101.00
09/05/2014 13:45,1,2.708,ACTIVE,214.5,350.31,60.00,1409939104,"033051125000135","019011112586793",34.58,26,0.419,302.48,453.17,93.1,89.5,0.430,59951.799999964,59976.599999964,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939110,138102.00
09/05/2014 13:45,1,4.285,ACTIVE,213.5,353.72,60.00,1409939104,"040051121000116","019011112586793",26.29,25,0.504,299.14,390.86,112.1,107.1,0.516,70041.300000011,70070.400000035,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939112,138103.00
09/05/2014 13:45,1,4.417,ACTIVE,213.7,345.51,60.00,1409939104,"040051121000068","019011112586793",23.93,25,0.471,302.33,450.54,105.2,100.3,0.486,64403.7,64430.6,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939113,138104.00
09/05/2014 13:45,1,3.237,ACTIVE,213.8,341.53,60.00,1409939104,"033051125000118","019011112586793",39.53,27,0.577,299.50,398.14,127.3,122.9,0.582,80160.4,80193,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939114,138105.00
09/05/2014 13:45,1,3.227,ACTIVE,214.1,326.42,60.00,1409939104,"033051125000150","019011112586793",39.47,26,0.573,298.53,399.93,126.7,122.4,0.583,79210,79242.699999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939115,138106.00
09/05/2014 13:45,1,4.346,ACTIVE,214.3,346.60,60.00,1409939104,"040051121000185","019011112586793",25.82,27,0.503,299.97,393.95,111.6,107.2,0.513,72370.9,72400,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939117,138107.00
09/05/2014 13:45,1,4.373,ACTIVE,213.7,349.77,60.00,1409939104,"040051121000195","019011112586793",25.82,27,0.504,299.19,392.85,112.3,107.4,0.515,70289.400000037,70318.600000025,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939118,138108.00
09/05/2014 13:45,2,4.336,ACTIVE,214.41,363.09,59.985,1409939104,"274151322000083","019011112586793",28.53,37.80,0,327.92,406.37,125.2,118.9,0.508,250262.6,250262.6,23242,0,0,0,L,1151911521,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939119,138109.00
09/05/2014 13:45,2,4.561,ACTIVE,215.54,354.07,59.990,1409939104,"274151322000076","019011112586793",29.26,37.80,0,327.32,412.08,135.0,128.4,0.521,261483.1,261483.1,23230,0,0,0,L,1151911521,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939120,138110.00
09/05/2014 13:45,2,2.887,ACTIVE,214.64,431.62,59.980,1409939104,"274151322000094","019011112586793",39.70,35.40,0,394.35,471.60,115.2,109.3,0.442,186881.5,186881.5,23681,0,0,0,L,1151911521,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939121,138111.00
09/05/2014 13:45,2,4.350,ACTIVE,214.64,352.57,59.990,1409939104,"274151322000052","019011112586793",28.51,38.20,0,328.22,408.18,125.5,119.3,0.486,251404.1,251404.1,23184,0,0,0,L,1151911521,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939122,138112.00
09/05/2014 13:45,2,4.381,ACTIVE,214.87,354.97,59.985,1409939104,"274151322000085","019011112586793",28.88,34.50,0,327.02,409.08,128.2,121.8,0.491,250473.3,250473.3,23143,0,0,0,L,1151911521,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939123,138113.00
09/05/2014 13:45,2,4.289,ACTIVE,214.64,362.79,59.990,1409939104,"274151322000087","019011112586793",27.83,51.30,0,327.32,406.07,120.8,114.7,0.464,238212.5,238212.5,23171,0,0,0,L,1151911521,1,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939124,138114.00
09/05/2014 13:45,2,4.340,ACTIVE,214.41,348.36,60.017,1409939104,"274151322000088","019011112586793",28.31,34.30,0,327.62,407.57,124.4,118.1,0.464,243298.8,243298.8,23156,0,0,0,L,1151911521,1,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939125,138115.00
09/05/2014 13:45,2,4.562,ACTIVE,214.41,359.78,59.990,1409939104,"274151322000095","019011112586793",29.14,37.00,0,327.02,411.18,134.7,128.0,0.513,259156.0,259156.0,23224,0,0,0,L,1151911521,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939126,138116.00
09/05/2014 13:45,2,2.955,ACTIVE,215.54,427.71,59.990,1409939104,"274151322000068","019011112586793",38.98,38.00,0,403.07,478.51,116.4,110.4,0.438,185187.9,185187.9,23735,0,0,0,L,1151911521,1,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939127,138117.00
09/05/2014 13:45,2,4.354,ACTIVE,214.87,363.39,59.990,1409939104,"274151322000054","019011112586793",28.73,36.00,0,327.62,409.68,126.5,120.2,0.486,248097.7,248097.7,23292,0,0,0,L,1151911521,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409939128,138118.00
09/05/2014 14:00,1,7.657,ACTIVE,220.6,370.40,60.03,1409940004,"040051121000097","019011112586793",26.63,29,0.893,303.16,410.06,202.9,195.6,0.875,71178.900000036,71213.800000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940006,138119.00
09/05/2014 14:00,1,8.158,ACTIVE,220.6,331.23,60.03,1409940004,"040051121000095","019011112586793",22.67,27,0.812,300.85,405.36,184.0,178.2,0.793,63527.900000036,63560.100000024,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940007,138120.00
09/05/2014 14:00,1,5.357,ALERT,220.6,332.01,60.03,1409940004,"033051125000132","019011112586793",34.57,29,0.802,304.80,448.21,184.3,176.0,0.798,62415.699999988,62446.300000012,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409940009,138121.00
09/05/2014 14:00,1,5.395,ACTIVE,221.1,344.81,60.03,1409940004,"033051125000135","019011112586793",33.97,28,0.805,304.14,452.85,182.4,177.0,0.788,59976.599999964,60007.099999964,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940010,138122.00
09/05/2014 14:00,1,7.589,ACTIVE,219.6,328.46,60.03,1409940004,"040051121000116","019011112586793",26.86,27,0.893,300.24,406.14,202.9,194.8,0.883,70070.400000035,70105.200000047,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940011,138123.00
09/05/2014 14:00,1,8.039,ACTIVE,220.8,328.68,60.03,1409940004,"040051121000068","019011112586793",23.11,28,0.813,301.96,406.91,184.8,178.3,0.802,64430.6,64463.3,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940013,138124.00
09/05/2014 14:00,1,4.764,ACTIVE,220.2,347.18,60.03,1409940004,"033051125000118","019011112586793",42.70,29,0.898,298.72,416.25,202.4,196.0,0.879,80193,80230.7,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940014,138125.00
09/05/2014 14:00,1,4.923,ACTIVE,220.2,326.61,60.03,1409940004,"033051125000150","019011112586793",41.42,28,0.901,298.93,413.99,202.9,197.3,0.879,79242.699999988,79280.5,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940015,138126.00
09/05/2014 14:00,1,7.441,ACTIVE,220.6,340.92,60.03,1409940004,"040051121000185","019011112586793",25.23,29,0.823,303.28,409.30,186.8,180.5,0.809,72400,72435,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940017,138127.00
09/05/2014 14:00,1,7.050,ACTIVE,219.6,334.23,60.03,1409940004,"040051121000195","019011112586793",25.40,30,0.783,300.58,409.19,178.2,171.0,0.775,70318.600000025,70353.699999989,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940018,138128.00
09/05/2014 14:00,2,8.377,ALERT,221.19,363.39,60.033,1409940004,"274151322000083","019011112586793",27.99,41.80,0,301.77,532.31,237.3,227.1,0.932,250303.1,250303.1,23243,0,0,0,L,1151911521,1,126.07,125.85,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940020,138129.00
09/05/2014 14:00,2,8.484,ALERT,222.32,364.59,60.033,1409940004,"274151322000076","019011112586793",29.64,40.20,0,301.17,531.71,254.5,243.7,0.959,261524.8,261524.8,23231,0,0,0,L,1151911521,1,126.98,126.53,0400,32,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940022,138130.00
09/05/2014 14:00,2,5.686,ALERT,221.42,422.90,60.038,1409940004,"274151322000094","019011112586793",38.86,36.00,0,306.88,524.80,223.4,213.7,0.840,186900.5,186900.5,23682,0,0,0,L,1151911521,1,126.53,126.30,0001,32,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940024,138131.00
09/05/2014 14:00,2,8.492,ALERT,221.19,364.89,60.028,1409940004,"274151322000052","019011112586793",27.95,41.50,0,301.17,528.70,240.2,229.9,0.902,251444.8,251444.8,23185,0,0,0,L,1151911521,1,126.07,126.30,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940026,138132.00
09/05/2014 14:00,2,8.443,ALERT,221.87,385.33,60.028,1409940004,"274151322000085","019011112586793",28.21,38.20,0,301.47,523.29,241.1,230.8,0.897,250514.6,250514.6,23144,0,0,0,L,1151911521,1,127.20,126.07,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940027,138133.00
09/05/2014 14:00,2,8.277,ALERT,221.42,371.81,60.033,1409940004,"274151322000087","019011112586793",26.80,55.00,0,301.17,525.40,224.6,214.9,0.849,238251.6,238251.6,23172,0,0,0,L,1151911521,1,126.53,126.07,0400,48,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940029,138134.00
09/05/2014 14:00,2,8.352,ALERT,221.42,378.72,60.028,1409940004,"274151322000088","019011112586793",27.91,37.30,0,301.77,534.11,235.9,225.8,0.871,243338.8,243338.8,23157,0,0,0,L,1151911521,1,126.75,126.07,0400,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940031,138135.00
09/05/2014 14:00,2,8.646,ALERT,220.97,369.40,60.028,1409940004,"274151322000095","019011112586793",29.08,40.40,0,306.58,528.70,254.4,243.6,0.932,259198.2,259198.2,23225,0,0,0,L,1151911521,1,126.98,125.85,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940033,138136.00
09/05/2014 14:00,2,0.260,ALERT,222.55,483.92,60.033,1409940004,"274151322000068","019011112586793",46.52,33.80,0,306.58,527.50,12.2,9.8,0.053,185200.3,185200.3,23736,0,0,0,L,1151911521,1,127.20,126.53,0400,34,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940035,138137.00
09/05/2014 14:00,2,8.389,ALERT,221.64,369.70,60.028,1409940004,"274151322000054","019011112586793",28.11,38.80,0,301.77,531.11,238.6,228.3,0.888,248138.5,248138.5,23293,0,0,0,L,1151911521,1,126.98,125.85,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940037,138138.00
09/05/2014 14:15,1,4.502,ACTIVE,218.3,341.35,60.00,1409940904,"040051121000097","019011112586793",25.96,29,0.512,306.28,402.06,116.3,111.5,0.524,71213.800000012,71247.699999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940906,138139.00
09/05/2014 14:15,1,4.443,ACTIVE,218.2,328.48,60.03,1409940904,"040051121000095","019011112586793",23.84,27,0.462,316.24,396.66,105.4,100.3,0.475,63560.100000024,63591.300000012,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940908,138140.00
09/05/2014 14:15,1,2.856,ACTIVE,218.5,334.02,60.03,1409940904,"033051125000132","019011112586793",35.19,29,0.433,317.99,393.59,100.0,94.7,0.455,62446.300000012,62476.100000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940909,138141.00
09/05/2014 14:15,1,2.848,ACTIVE,218.5,359.07,60.00,1409940904,"033051125000135","019011112586793",34.72,28,0.436,318.35,394.68,98.4,94.7,0.446,60007.099999964,60036.699999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940910,138142.00
09/05/2014 14:15,1,4.481,ACTIVE,217.4,349.72,60.03,1409940904,"040051121000116","019011112586793",25.93,27,0.509,310.54,398.86,115.6,110.3,0.519,70105.200000047,70138.700000047,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940912,138143.00
09/05/2014 14:15,1,4.498,ACTIVE,218.5,357.94,60.03,1409940904,"040051121000068","019011112586793",23.60,28,0.464,312.15,399.10,105.6,101.1,0.482,64463.3,64495.1,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940913,138144.00
09/05/2014 14:15,1,3.245,ACTIVE,217.9,354.44,60.03,1409940904,"033051125000118","019011112586793",39.53,29,0.566,309.46,408.76,127.6,122.7,0.573,80230.7,80266.8,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940915,138145.00
09/05/2014 14:15,1,3.182,ACTIVE,217.8,333.04,60.00,1409940904,"033051125000150","019011112586793",39.54,29,0.555,306.01,407.01,125.2,120.4,0.567,79280.5,79316.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940916,138146.00
09/05/2014 14:15,1,4.296,ACTIVE,218.3,349.33,60.03,1409940904,"040051121000185","019011112586793",25.62,30,0.482,310.41,403.89,109.5,104.8,0.498,72435,72468.5,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940917,138147.00
09/05/2014 14:15,1,4.300,ACTIVE,217.7,333.99,60.03,1409940904,"040051121000195","019011112586793",25.69,30,0.484,304.98,402.35,109.9,105.0,0.495,70353.699999989,70387.100000025,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940919,138148.00
09/05/2014 14:15,2,4.740,ALERT,217.58,370.00,60.006,1409940904,"274151322000083","019011112586793",28.35,41.50,0,302.98,535.02,136.1,129.5,0.552,250342.8,250342.8,23245,0,0,0,L,1151911521,1,124.72,124.72,0400,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940920,138149.00
09/05/2014 14:15,2,4.934,ALERT,218.48,356.78,60.028,1409940904,"274151322000076","019011112586793",29.28,40.60,0,302.98,519.39,146.2,139.2,0.561,261566.8,261566.8,23233,0,0,0,L,1151911521,1,124.94,125.17,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940922,138150.00
09/05/2014 14:15,2,3.129,ALERT,217.80,428.61,60.006,1409940904,"274151322000094","019011112586793",39.38,38.00,0,305.08,526.90,125.5,119.2,0.486,186934.7,186934.7,23684,0,0,0,L,1151911521,1,124.72,125.17,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940924,138151.00
09/05/2014 14:15,2,4.682,ACTIVE,217.58,370.30,59.975,1409940904,"274151322000052","019011112586793",28.69,42.80,0,330.03,412.38,136.0,129.3,0.530,251484.9,251484.9,23187,0,0,0,L,1151911521,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940925,138152.00
09/05/2014 14:15,2,4.771,ALERT,218.03,353.47,60.006,1409940904,"274151322000085","019011112586793",28.82,38.40,0,302.68,523.90,139.2,132.4,0.539,250554.7,250554.7,23146,0,0,0,L,1151911521,1,125.40,124.72,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940927,138153.00
09/05/2014 14:15,2,4.662,ACTIVE,217.80,358.28,60.001,1409940904,"274151322000087","019011112586793",27.61,57.00,0,332.43,412.38,130.2,123.8,0.504,238289.8,238289.8,23174,0,0,0,L,1151911521,1,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940928,138154.00
09/05/2014 14:15,2,4.686,ACTIVE,217.58,362.49,60.017,1409940904,"274151322000088","019011112586793",28.41,38.00,0,333.33,412.08,134.8,128.2,0.499,243378.6,243378.6,23159,0,0,0,L,1151911521,1,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940929,138155.00
09/05/2014 14:15,2,4.969,ALERT,217.58,366.40,60.006,1409940904,"274151322000095","019011112586793",29.06,40.40,0,303.28,529.91,146.3,139.3,0.544,259239.8,259239.8,23227,0,0,0,L,1151911521,1,124.94,124.49,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940931,138156.00
09/05/2014 14:15,2,3.139,ALERT,218.71,430.72,60.006,1409940904,"274151322000068","019011112586793",39.40,38.60,0,306.58,529.31,125.2,118.9,0.468,185234.5,185234.5,23738,0,0,0,L,1151911521,1,125.17,125.17,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940932,138157.00
09/05/2014 14:15,2,4.703,ALERT,217.80,353.17,60.006,1409940904,"274151322000054","019011112586793",28.80,39.00,0,302.98,530.81,137.1,130.4,0.517,248178.5,248178.5,23295,0,0,0,L,1151911521,1,124.72,124.49,0400,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409940934,138158.00
09/05/2014 14:30,1,3.327,ACTIVE,216.8,348.54,60.03,1409941804,"040051121000097","019011112586793",26.53,28,0.386,307.35,401.55,87.8,83.3,0.406,71247.699999988,71273.300000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941806,138159.00
09/05/2014 14:30,1,3.306,ACTIVE,216.6,347.90,60.03,1409941804,"040051121000095","019011112586793",24.29,25,0.346,311.91,398.91,79.9,74.7,0.368,63591.300000012,63614.400000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941808,138160.00
09/05/2014 14:30,1,2.113,ACTIVE,216.9,348.65,60.03,1409941804,"033051125000132","019011112586793",35.61,28,0.323,303.25,446.94,74.8,69.9,0.352,62476.100000024,62497.800000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941809,138161.00
09/05/2014 14:30,1,2.251,ACTIVE,216.4,354.24,60.03,1409941804,"033051125000135","019011112586793",26.91,27,0.359,302.02,452.90,60.2,57.4,0.429,60036.699999964,60057.699999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941810,138162.00
09/05/2014 14:30,1,3.310,ACTIVE,216.2,344.90,60.03,1409941804,"040051121000116","019011112586793",26.52,26,0.381,307.20,398.76,87.3,82.2,0.404,70138.700000047,70164.100000023,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941811,138163.00
09/05/2014 14:30,1,3.304,ACTIVE,217.1,334.46,60.03,1409941804,"040051121000068","019011112586793",24.34,26,0.350,310.34,402.15,80.0,75.8,0.372,64495.1,64518.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941813,138164.00
09/05/2014 14:30,1,2.438,ACTIVE,216.9,333.39,60.03,1409941804,"033051125000118","019011112586793",40.02,28,0.430,314.15,414.99,97.1,93.2,0.448,80266.8,80295.3,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941814,138165.00
09/05/2014 14:30,1,2.433,ACTIVE,216.9,329.06,60.03,1409941804,"033051125000150","019011112586793",39.92,27,0.430,315.92,414.78,96.6,93.0,0.444,79316.5,79345.100000024,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941815,138166.00
09/05/2014 14:30,1,3.260,ACTIVE,216.5,349.08,60.03,1409941804,"040051121000185","019011112586793",26.10,28,0.371,308.73,401.61,84.6,80.1,0.394,72468.5,72493.4,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941817,138167.00
09/05/2014 14:30,1,3.285,ACTIVE,215.9,342.02,60.03,1409941804,"040051121000195","019011112586793",26.07,29,0.375,304.62,401.86,85.2,80.7,0.396,70387.100000025,70412.199999989,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941818,138168.00
09/05/2014 14:30,2,3.463,ACTIVE,216.22,361.59,60.022,1409941804,"274151322000083","019011112586793",28.98,39.00,0,331.53,406.07,101.6,96.1,0.407,250372.4,250372.4,23247,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941819,138169.00
09/05/2014 14:30,2,3.650,ACTIVE,217.35,359.78,60.006,1409941804,"274151322000076","019011112586793",29.70,38.60,0,336.64,416.89,109.8,104.1,0.420,261598.7,261598.7,23235,0,0,0,L,1151911521,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941820,138170.00
09/05/2014 14:30,2,2.297,ALERT,216.67,425.31,60.012,1409941804,"274151322000094","019011112586793",39.98,35.80,0,304.18,518.79,92.9,87.7,0.354,186961.2,186961.2,23686,0,0,0,L,1151911521,1,123.59,124.72,0001,31,0,0,0,0,0,0,40,1705,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941822,138171.00
09/05/2014 14:30,2,3.482,ACTIVE,216.45,350.77,60.012,1409941804,"274151322000052","019011112586793",29.06,40.20,0,334.84,408.78,102.4,96.9,0.393,251514.7,251514.7,23188,0,0,0,L,1151911521,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941823,138172.00
09/05/2014 14:30,2,3.488,ALERT,216.67,358.28,60.017,1409941804,"274151322000085","019011112586793",29.12,35.60,0,303.88,516.38,102.9,97.4,0.389,250584.5,250584.5,23148,0,0,0,L,1151911521,1,124.72,124.27,0400,30,0,0,0,0,0,0,179,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941824,138173.00
09/05/2014 14:30,2,3.432,ACTIVE,216.45,359.18,59.980,1409941804,"274151322000087","019011112586793",28.09,55.50,0,333.93,406.67,97.6,92.3,0.371,238318.2,238318.2,23175,0,0,0,L,1151911521,1,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941825,138174.00
09/05/2014 14:30,2,3.412,ALERT,216.22,357.38,60.017,1409941804,"274151322000088","019011112586793",29.06,36.00,0,304.18,531.41,100.3,94.9,0.376,243407.6,243407.6,23160,0,0,0,L,1151911521,1,124.27,124.04,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941827,138175.00
09/05/2014 14:30,2,3.580,ACTIVE,216.45,362.19,60.017,1409941804,"274151322000095","019011112586793",29.96,38.40,0,333.93,414.49,108.6,102.9,0.407,259271.6,259271.6,23229,0,0,0,L,1151911521,1,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941828,138176.00
09/05/2014 14:30,2,2.316,ALERT,217.35,423.81,60.006,1409941804,"274151322000068","019011112586793",39.86,37.50,0,390.44,515.18,93.4,88.2,0.349,185260.8,185260.8,23740,0,0,0,L,1151911521,1,124.49,124.72,0001,32,0,0,0,0,0,0,243,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941830,138177.00
09/05/2014 14:30,2,3.455,ALERT,216.45,350.47,60.012,1409941804,"274151322000054","019011112586793",29.16,36.80,0,304.18,528.70,102.1,96.6,0.384,248208.0,248208.0,23297,0,0,0,L,1151911521,1,124.04,124.04,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409941832,138178.00
09/05/2014 14:45,1,2.990,ACTIVE,216.6,343.91,60.00,1409942704,"040051121000097","019011112586793",26.64,26,0.346,302.82,451.84,79.2,74.9,0.371,71273.300000012,71288.699999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942706,138179.00
09/05/2014 14:45,1,3.001,ACTIVE,216.3,330.28,60.00,1409942704,"040051121000095","019011112586793",24.21,24,0.311,301.16,446.53,72.3,67.2,0.337,63614.400000036,63627.600000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942708,138180.00
09/05/2014 14:45,1,2.022,ACTIVE,217.0,369.84,60.00,1409942704,"033051125000132","019011112586793",31.49,27,0.314,298.88,447.28,63.3,66.2,0.218,62497.800000012,62509.600000024,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942709,138181.00
09/05/2014 14:45,1,2.051,ACTIVE,217.0,329.81,60.00,1409942704,"033051125000135","019011112586793",26.94,26,0.287,302.28,450.98,55.0,41.9,0.368,60057.699999964,60069.799999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942710,138182.00
09/05/2014 14:45,1,3.046,ACTIVE,216.3,339.26,60.00,1409942704,"040051121000116","019011112586793",26.47,25,0.348,301.03,450.07,80.2,75.2,0.375,70164.100000023,70179.300000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942712,138183.00
09/05/2014 14:45,1,3.039,ACTIVE,216.7,347.11,60.03,1409942704,"040051121000068","019011112586793",24.26,25,0.320,303.94,450.19,73.3,69.2,0.344,64518.5,64531.9,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942713,138184.00
09/05/2014 14:45,1,2.370,ACTIVE,216.6,367.83,60.00,1409942704,"033051125000118","019011112586793",27.00,26,0.337,300.54,450.76,63.7,70.2,0.243,80295.3,80309.3,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942715,138185.00
09/05/2014 14:45,1,2.378,ACTIVE,216.3,420.19,60.03,1409942704,"033051125000150","019011112586793",27.03,26,0.335,297.70,453.60,63.9,58.4,0.118,79345.100000024,79359.199999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942716,138186.00
09/05/2014 14:45,1,3.036,ACTIVE,216.7,325.46,60.03,1409942704,"040051121000185","019011112586793",26.22,26,0.347,302.28,450.41,79.2,75.0,0.369,72493.4,72508.4,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942717,138187.00
09/05/2014 14:45,1,3.073,ACTIVE,217.1,327.64,60.00,1409942704,"040051121000195","019011112586793",26.12,27,0.349,303.70,451.15,79.8,75.7,0.376,70412.199999989,70426.199999989,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942718,138188.00
09/05/2014 14:45,2,3.145,ACTIVE,216.45,346.86,59.990,1409942704,"274151322000083","019011112586793",28.86,35.60,0,330.33,385.93,91.9,86.8,0.362,250390.5,250390.5,23248,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942719,138189.00
09/05/2014 14:45,2,3.275,ACTIVE,217.13,356.48,59.990,1409942704,"274151322000076","019011112586793",29.80,35.80,0,333.93,385.63,98.9,93.5,0.380,261618.2,261618.2,23236,0,0,0,L,1151911521,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942720,138190.00
09/05/2014 14:45,2,1.963,ACTIVE,216.67,442.74,59.990,1409942704,"274151322000094","019011112586793",41.23,32.80,0,390.74,470.09,80.8,76.1,0.305,186977.6,186977.6,23688,0,0,0,L,1151911521,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942721,138191.00
09/05/2014 14:45,2,3.135,ACTIVE,216.45,360.38,59.980,1409942704,"274151322000052","019011112586793",29.04,36.50,0,331.83,386.23,92.2,87.1,0.349,251532.9,251532.9,23189,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942722,138192.00
09/05/2014 14:45,2,3.133,ACTIVE,216.67,347.46,59.996,1409942704,"274151322000085","019011112586793",29.22,32.80,0,332.43,386.23,92.7,87.5,0.340,250602.8,250602.8,23150,0,0,0,L,1151911521,1,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942723,138193.00
09/05/2014 14:45,2,3.111,ACTIVE,216.45,353.17,59.969,1409942704,"274151322000087","019011112586793",28.29,53.00,0,331.23,385.63,88.9,83.9,0.331,238335.6,238335.6,23176,0,0,0,L,1151911521,1,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942724,138194.00
09/05/2014 14:45,2,3.084,ACTIVE,216.22,355.28,59.985,1409942704,"274151322000088","019011112586793",28.96,32.60,0,329.73,386.53,90.5,85.4,0.340,243425.4,243425.4,23162,0,0,0,L,1151911521,1,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942725,138195.00
09/05/2014 14:45,2,3.301,ACTIVE,216.45,360.38,59.996,1409942704,"274151322000095","019011112586793",29.42,35.20,0,331.23,385.93,98.2,92.9,0.358,259291.0,259291.0,23230,0,0,0,L,1151911521,1,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942726,138196.00
09/05/2014 14:45,2,2.031,ACTIVE,217.35,434.63,59.996,1409942704,"274151322000068","019011112586793",40.47,34.30,0,397.05,465.89,82.8,78.0,0.301,185277.2,185277.2,23742,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942727,138197.00
09/05/2014 14:45,2,3.094,ACTIVE,216.45,356.78,59.996,1409942704,"274151322000054","019011112586793",29.38,34.00,0,330.93,386.83,92.0,86.9,0.345,248226.1,248226.1,23299,0,0,0,L,1151911521,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409942728,138198.00
09/05/2014 15:00,1,4.002,ACTIVE,218.6,358.58,60.03,1409943604,"040051121000097","019011112586793",26.54,27,0.465,303.28,402.39,105.7,101.2,0.480,71288.699999988,71318,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943607,138199.00
09/05/2014 15:00,1,4.020,ACTIVE,217.8,354.07,60.03,1409943604,"040051121000095","019011112586793",24.04,25,0.418,312.44,398.60,96.1,90.9,0.435,63627.600000024,63654.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943608,138200.00
09/05/2014 15:00,1,2.572,ACTIVE,218.4,343.49,60.03,1409943604,"033051125000132","019011112586793",35.33,27,0.392,299.08,444.99,90.4,85.3,0.410,62509.600000024,62535.199999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943609,138201.00
09/05/2014 15:00,1,2.565,ACTIVE,218.6,330.39,60.03,1409943604,"033051125000135","019011112586793",35.14,26,0.396,304.53,451.22,89.7,86.3,0.411,60069.799999964,60095.299999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943611,138202.00
09/05/2014 15:00,1,4.067,ACTIVE,217.5,349.65,60.03,1409943604,"040051121000116","019011112586793",26.17,25,0.465,303.86,401.23,105.9,100.8,0.477,70179.300000011,70208.400000035,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943612,138203.00
09/05/2014 15:00,1,4.032,ACTIVE,218.7,355.42,60.03,1409943604,"040051121000068","019011112586793",24.36,26,0.429,310.71,400.66,97.7,93.4,0.448,64531.9,64559.1,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943613,138204.00
09/05/2014 15:00,1,2.992,ACTIVE,218.3,326.90,60.03,1409943604,"033051125000118","019011112586793",39.94,27,0.528,300.59,448.55,118.9,114.7,0.534,80309.3,80341,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943614,138205.00
09/05/2014 15:00,1,2.989,ACTIVE,217.8,334.12,60.03,1409943604,"033051125000150","019011112586793",39.92,26,0.527,299.16,451.62,118.7,114.1,0.536,79359.199999988,79390.900000036,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943616,138206.00
09/05/2014 15:00,1,4.034,ALERT,218.5,353.38,60.03,1409943604,"040051121000185","019011112586793",26.15,27,0.460,306.03,402.90,105.0,100.4,0.477,72508.4,72537.4,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409943617,138207.00
