ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/05/2014 15:00,1,4.101,ACTIVE,218.5,326.86,60.03,1409943604,"040051121000195","019011112586793",25.98,28,0.465,300.79,405.62,106.0,101.2,0.480,70426.199999989,70455.300000013,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943618,138208.00
09/05/2014 15:00,2,4.189,ALERT,217.80,366.10,60.017,1409943604,"274151322000083","019011112586793",28.94,37.80,0,303.28,532.01,122.7,116.5,0.495,250424.4,250424.4,23249,0,0,0,L,1151911521,1,124.49,124.72,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943620,138209.00
09/05/2014 15:00,2,4.438,ALERT,218.71,367.90,60.012,1409943604,"274151322000076","019011112586793",29.38,37.80,0,303.28,525.40,132.1,125.6,0.508,261654.2,261654.2,23237,0,0,0,L,1151911521,1,125.17,125.17,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943622,138210.00
09/05/2014 15:00,2,2.875,ALERT,218.03,421.10,60.022,1409943604,"274151322000094","019011112586793",38.43,34.30,0,306.88,520.89,111.8,106.0,0.424,186992.9,186992.9,23689,0,0,0,L,1151911521,1,124.49,125.17,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943624,138211.00
09/05/2014 15:00,2,4.215,ACTIVE,218.03,362.49,60.017,1409943604,"274151322000052","019011112586793",28.82,38.80,0,332.13,409.68,122.9,116.7,0.468,251567.3,251567.3,23190,0,0,0,L,1151911521,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943625,138212.00
09/05/2014 15:00,2,4.186,ALERT,218.26,367.90,60.017,1409943604,"274151322000085","019011112586793",29.32,34.80,0,303.58,521.19,124.3,118.0,0.464,250637.1,250637.1,23151,0,0,0,L,1151911521,1,125.40,124.72,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943627,138213.00
09/05/2014 15:00,2,4.189,ALERT,217.80,365.80,60.017,1409943604,"274151322000087","019011112586793",27.79,55.00,0,302.68,524.80,117.9,111.9,0.446,238368.5,238368.5,23177,0,0,0,L,1151911521,1,124.72,124.94,0400,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943629,138214.00
09/05/2014 15:00,2,4.164,ACTIVE,217.58,367.90,60.017,1409943604,"274151322000088","019011112586793",28.69,34.50,0,334.54,411.18,121.0,114.9,0.451,243459.3,243459.3,23163,0,0,0,L,1151911521,1,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943630,138215.00
09/05/2014 15:00,2,4.402,ACTIVE,217.80,368.50,60.012,1409943604,"274151322000095","019011112586793",29.50,37.00,0,333.33,414.19,131.4,124.9,0.486,259327.2,259327.2,23231,0,0,0,L,1151911521,1,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943631,138216.00
09/05/2014 15:00,2,2.816,ALERT,218.93,426.81,60.017,1409943604,"274151322000068","019011112586793",39.52,35.80,0,306.88,526.90,112.2,106.4,0.420,185294.8,185294.8,23743,0,0,0,L,1151911521,1,125.17,125.17,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943633,138217.00
09/05/2014 15:00,2,4.199,ALERT,217.80,367.60,59.985,1409943604,"274151322000054","019011112586793",28.96,35.40,0,303.58,527.80,123.0,116.8,0.464,248260.1,248260.1,23300,0,0,0,L,1151911521,1,125.17,124.72,0400,28,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409943635,138218.00
09/05/2014 15:15,1,2.625,ACTIVE,216.8,336.34,60.03,1409944505,"040051121000097","019011112586793",26.78,26,0.306,297.35,451.67,69.9,66.2,0.329,71318,71336.199999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944507,138219.00
09/05/2014 15:15,1,2.648,ACTIVE,216.2,326.25,60.00,1409944505,"040051121000095","019011112586793",24.23,24,0.390,295.84,446.60,63.8,62.1,0.391,63654.5,63670.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944508,138220.00
09/05/2014 15:15,1,1.770,ALERT,216.5,367.02,60.03,1409944505,"033051125000132","019011112586793",31.53,27,0.324,299.70,447.06,55.5,40.2,0.318,62535.199999988,62549.800000012,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409944510,138221.00
09/05/2014 15:15,1,1.793,ACTIVE,216.8,404.12,60.03,1409944505,"033051125000135","019011112586793",30.26,25,0.257,298.72,453.37,54.0,41.1,0.281,60095.299999964,60110.199999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944511,138222.00
09/05/2014 15:15,1,2.683,ACTIVE,216.5,345.92,60.03,1409944505,"040051121000116","019011112586793",26.36,24,0.303,296.18,450.27,70.4,65.3,0.332,70208.400000035,70226.300000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944513,138223.00
09/05/2014 15:15,1,2.853,ACTIVE,216.1,371.54,60.03,1409944505,"040051121000068","019011112586793",19.22,25,0.275,298.56,450.82,54.5,50.3,0.173,64559.1,64575.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944514,138224.00
09/05/2014 15:15,1,1.975,ACTIVE,216.2,348.83,60.03,1409944505,"033051125000118","019011112586793",39.90,26,0.345,303.50,368.85,78.4,74.2,0.371,80341,80361.2,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944515,138225.00
09/05/2014 15:15,1,1.974,ACTIVE,216.3,345.13,60.00,1409944505,"033051125000150","019011112586793",39.89,25,0.346,302.58,370.22,78.3,74.6,0.372,79390.900000036,79411.199999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944516,138226.00
09/05/2014 15:15,1,2.643,ACTIVE,216.6,313.34,60.03,1409944505,"040051121000185","019011112586793",26.05,26,0.298,296.95,449.96,68.5,64.4,0.326,72537.4,72554.8,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944518,138227.00
09/05/2014 15:15,1,2.864,ALERT,216.7,334.27,60.03,1409944505,"040051121000195","019011112586793",19.08,27,0.339,296.22,448.86,54.3,59.8,0.303,70455.300000013,70471.800000013,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409944519,138228.00
09/05/2014 15:15,2,2.754,ACTIVE,216.67,348.06,60.049,1409944505,"274151322000083","019011112586793",29.12,33.30,0,327.92,385.03,81.3,76.6,0.323,250445.5,250445.5,23251,0,0,0,L,1151911521,1,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944520,138229.00
09/05/2014 15:15,2,2.891,ACTIVE,217.35,349.56,60.049,1409944505,"274151322000076","019011112586793",29.98,34.80,0,328.82,385.93,87.7,82.7,0.336,261677.0,261677.0,23239,0,0,0,L,1151911521,1,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944521,138230.00
09/05/2014 15:15,2,1.764,ACTIVE,216.90,436.43,60.017,1409944505,"274151322000094","019011112586793",40.61,31.30,0,391.04,461.98,71.6,67.2,0.491,187012.0,187012.0,23691,0,0,0,L,1151911521,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944522,138231.00
09/05/2014 15:15,2,2.748,ACTIVE,216.67,345.96,59.985,1409944505,"274151322000052","019011112586793",29.38,34.30,0,327.62,386.23,81.8,77.0,0.309,251588.4,251588.4,23191,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944523,138232.00
09/05/2014 15:15,2,2.766,ACTIVE,217.13,354.07,60.012,1409944505,"274151322000085","019011112586793",29.34,31.00,0,328.82,386.53,82.2,77.4,0.305,250658.4,250658.4,23153,0,0,0,L,1151911521,1,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944524,138233.00
09/05/2014 15:15,2,2.734,ACTIVE,216.90,353.47,60.022,1409944505,"274151322000087","019011112586793",28.39,50.60,0,328.82,384.43,78.6,73.9,0.539,238388.8,238388.8,23179,0,0,0,L,1151911521,1,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944525,138234.00
09/05/2014 15:15,2,2.699,ACTIVE,216.90,348.06,60.017,1409944505,"274151322000088","019011112586793",29.28,31.50,0,327.92,385.93,80.0,75.3,0.292,243480.0,243480.0,23164,0,0,0,L,1151911521,1,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944526,138235.00
09/05/2014 15:15,2,2.900,ACTIVE,217.13,350.17,60.017,1409944505,"274151322000095","019011112586793",29.62,33.80,0,327.92,385.93,86.9,82.0,0.318,259349.7,259349.7,23232,0,0,0,L,1151911521,1,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944527,138236.00
09/05/2014 15:15,2,1.793,ACTIVE,217.58,436.43,60.022,1409944505,"274151322000068","019011112586793",40.49,32.80,0,388.04,460.17,74.5,69.9,0.517,185314.0,185314.0,23745,0,0,0,L,1151911521,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944528,138237.00
09/05/2014 15:15,2,2.770,ACTIVE,216.90,351.67,60.022,1409944505,"274151322000054","019011112586793",29.06,32.20,0,327.02,386.83,81.5,76.8,0.305,248281.2,248281.2,23302,0,0,0,L,1151911521,1,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409944529,138238.00
09/05/2014 15:30,1,2.022,ACTIVE,216.5,370.81,60.03,1409945404,"040051121000097","019011112586793",26.36,26,0.301,302.36,451.61,53.0,44.8,0.321,71336.199999988,71352.800000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945407,138239.00
09/05/2014 15:30,1,2.039,ACTIVE,216.0,388.20,60.00,1409945404,"040051121000095","019011112586793",24.01,24,0.292,298.89,448.29,48.7,40.3,0.187,63670.5,63685,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945408,138240.00
09/05/2014 15:30,1,1.369,ACTIVE,216.6,398.28,60.00,1409945404,"033051125000132","019011112586793",29.86,26,0.222,301.54,447.26,40.7,39.5,0.076,62549.800000012,62562.900000036,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945409,138241.00
09/05/2014 15:30,1,1.291,ACTIVE,216.4,410.91,60.00,1409945404,"033051125000135","019011112586793",35.00,25,0.276,302.56,452.97,44.9,47.8,0.109,60110.199999964,60123.299999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945411,138242.00
09/05/2014 15:30,1,2.048,ACTIVE,215.8,310.36,60.00,1409945404,"040051121000116","019011112586793",26.25,24,0.330,301.37,449.88,53.5,46.3,0.336,70226.300000011,70242.700000047,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945412,138243.00
09/05/2014 15:30,1,2.032,ACTIVE,216.5,354.89,60.03,1409945404,"040051121000068","019011112586793",24.01,25,0.303,302.99,450.85,48.5,49.5,0.344,64575.1,64589.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945413,138244.00
09/05/2014 15:30,1,1.580,ACTIVE,215.8,427.98,60.00,1409945404,"033051125000118","019011112586793",34.46,25,0.260,304.24,450.87,54.2,46.4,0.108,80361.2,80379.9,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945414,138245.00
09/05/2014 15:30,1,1.580,ACTIVE,216.0,365.41,60.03,1409945404,"033051125000150","019011112586793",34.55,25,0.302,302.14,453.16,54.3,42.3,0.337,79411.199999988,79429.900000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945416,138246.00
09/05/2014 15:30,1,2.007,ACTIVE,216.5,351.27,60.00,1409945404,"040051121000185","019011112586793",25.71,26,0.341,300.85,450.97,51.3,52.9,0.222,72554.8,72570.8,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945417,138247.00
09/05/2014 15:30,1,1.998,ACTIVE,216.2,369.26,60.00,1409945404,"040051121000195","019011112586793",25.94,26,0.295,299.41,450.71,51.5,53.1,0.314,70471.800000013,70488.000000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945418,138248.00
09/05/2014 15:30,2,2.104,ACTIVE,218.26,353.47,59.980,1409945404,"274151322000083","019011112586793",29.08,32.80,0,330.33,386.23,62.0,57.9,0.433,250464.9,250464.9,23252,0,0,0,L,1151911521,1,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945419,138249.00
09/05/2014 15:30,2,2.240,ACTIVE,218.93,353.77,59.975,1409945404,"274151322000076","019011112586793",29.38,33.50,0,332.43,385.33,66.7,62.4,0.455,261698.0,261698.0,23240,0,0,0,L,1151911521,1,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945420,138250.00
09/05/2014 15:30,2,1.402,ACTIVE,218.03,430.12,59.985,1409945404,"274151322000094","019011112586793",39.34,30.80,0,388.64,462.88,55.9,52.0,0.376,187029.6,187029.6,23692,0,0,0,L,1151911521,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945421,138251.00
09/05/2014 15:30,2,2.135,ACTIVE,218.48,352.57,59.985,1409945404,"274151322000052","019011112586793",28.86,33.80,0,332.13,386.23,62.5,58.4,0.424,251608.0,251608.0,23192,0,0,0,L,1151911521,1,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945422,138252.00
09/05/2014 15:30,2,2.121,ACTIVE,218.03,364.89,59.980,1409945404,"274151322000085","019011112586793",29.06,30.80,0,333.33,385.63,62.3,58.2,0.420,250678.1,250678.1,23154,0,0,0,L,1151911521,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945423,138253.00
09/05/2014 15:30,2,2.096,ACTIVE,218.26,365.19,59.985,1409945404,"274151322000087","019011112586793",28.25,49.00,0,330.63,385.63,59.9,55.9,0.407,238407.6,238407.6,23180,0,0,0,L,1151911521,1,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945424,138254.00
09/05/2014 15:30,2,2.080,ACTIVE,217.80,361.29,60.006,1409945404,"274151322000088","019011112586793",28.84,30.50,0,330.33,386.53,60.8,56.8,0.402,243499.2,243499.2,23165,0,0,0,L,1151911521,1,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945425,138255.00
09/05/2014 15:30,2,2.236,ACTIVE,218.03,354.67,59.985,1409945404,"274151322000095","019011112586793",29.16,32.80,0,330.33,387.14,66.1,61.9,0.433,259370.5,259370.5,23233,0,0,0,L,1151911521,1,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945426,138256.00
09/05/2014 15:30,2,1.439,ACTIVE,218.71,418.09,60.001,1409945404,"274151322000068","019011112586793",39.10,32.20,0,391.34,470.99,57.0,53.1,0.380,185331.7,185331.7,23746,0,0,0,L,1151911521,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945427,138257.00
09/05/2014 15:30,2,2.111,ACTIVE,218.03,351.67,59.985,1409945404,"274151322000054","019011112586793",28.98,31.30,0,330.93,387.44,62.0,57.9,0.424,248300.7,248300.7,23303,0,0,0,L,1151911521,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409945428,138258.00
09/05/2014 15:45,1,0.914,ACTIVE,214.3,324.96,60.00,1409946304,"040051121000097","019011112586793",25.84,25,0.184,301.60,451.33,23.5,18.7,0.246,71352.800000012,71364.699999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946307,138259.00
09/05/2014 15:45,1,0.991,ACTIVE,213.9,424.20,60.00,1409946304,"040051121000095","019011112586793",22.77,23,0.166,300.74,447.06,22.4,13.5,0.003,63685,63695.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946308,138260.00
09/05/2014 15:45,1,0.604,ACTIVE,214.5,340.89,60.00,1409946304,"033051125000132","019011112586793",34.33,25,0.161,300.46,448.73,20.6,12.9,0.213,62562.900000036,62571.900000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946309,138261.00
09/05/2014 15:45,1,0.589,ACTIVE,214.4,427.91,60.00,1409946304,"033051125000135","019011112586793",34.03,24,0.152,301.35,450.60,19.9,14.4,0.054,60123.299999964,60132.399999964,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946310,138262.00
09/05/2014 15:45,1,0.956,ACTIVE,213.8,370.29,60.00,1409946304,"040051121000116","019011112586793",25.38,24,0.168,301.63,449.31,24.1,28.1,0.049,70242.700000047,70254.400000035,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946312,138263.00
09/05/2014 15:45,1,0.923,ACTIVE,214.5,371.79,60.00,1409946304,"040051121000068","019011112586793",23.30,24,0.165,302.98,450.40,21.4,17.2,0.059,64589.7,64600.4,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946313,138264.00
09/05/2014 15:45,1,0.694,ACTIVE,214.3,386.15,60.00,1409946304,"033051125000118","019011112586793",38.62,25,0.164,302.40,450.30,26.6,20.9,0.183,80379.9,80392.7,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946314,138265.00
09/05/2014 15:45,1,0.689,ACTIVE,214.8,377.27,60.00,1409946304,"033051125000150","019011112586793",39.02,24,0.228,302.22,452.96,26.7,25.4,0.079,79429.900000036,79442.800000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946316,138266.00
09/05/2014 15:45,1,0.892,ACTIVE,214.1,369.54,60.00,1409946304,"040051121000185","019011112586793",24.77,25,0.174,303.43,450.50,22.0,15.9,0.161,72570.8,72582.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946317,138267.00
09/05/2014 15:45,1,0.885,ACTIVE,213.7,413.53,60.00,1409946304,"040051121000195","019011112586793",24.77,26,0.138,303.29,451.08,21.8,10.5,0.007,70488.000000001,70499.300000013,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946318,138268.00
09/05/2014 15:45,2,0.965,ACTIVE,214.87,345.66,59.990,1409946304,"274151322000083","019011112586793",28.39,30.30,0,330.93,385.63,27.8,24.9,0.190,250479.1,250479.1,23253,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946319,138269.00
09/05/2014 15:45,2,1.020,ACTIVE,215.32,349.26,59.985,1409946304,"274151322000076","019011112586793",29.10,30.50,0,333.03,384.43,30.1,27.1,0.199,261713.3,261713.3,23241,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946320,138270.00
09/05/2014 15:45,2,0.654,ACTIVE,214.87,405.17,59.985,1409946304,"274151322000094","019011112586793",37.57,29.50,0,337.54,467.39,25.1,22.3,0.168,187042.4,187042.4,23693,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946321,138271.00
09/05/2014 15:45,2,0.988,ACTIVE,214.87,344.15,59.985,1409946304,"274151322000052","019011112586793",28.33,31.50,0,331.53,385.33,28.3,25.4,0.190,251622.3,251622.3,23193,0,0,0,L,1151911521,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946322,138272.00
09/05/2014 15:45,2,0.961,ACTIVE,214.87,347.46,59.975,1409946304,"274151322000085","019011112586793",28.78,28.50,0,332.73,385.33,28.0,25.1,0.177,250692.4,250692.4,23155,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946323,138273.00
09/05/2014 15:45,2,0.971,ACTIVE,214.64,346.26,59.980,1409946304,"274151322000087","019011112586793",27.69,46.20,0,331.53,386.23,27.2,24.3,0.172,238421.3,238421.3,23181,0,0,0,L,1151911521,1,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946324,138274.00
09/05/2014 15:45,2,0.961,ACTIVE,214.41,348.66,59.985,1409946304,"274151322000088","019011112586793",27.79,28.50,0,331.23,386.53,27.0,24.1,0.177,243513.1,243513.1,23166,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946325,138275.00
09/05/2014 15:45,2,1.018,ACTIVE,215.09,345.36,59.985,1409946304,"274151322000095","019011112586793",28.65,29.80,0,330.63,385.63,29.5,26.6,0.190,259385.7,259385.7,23234,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946326,138276.00
09/05/2014 15:45,2,0.670,ACTIVE,215.54,405.77,59.990,1409946304,"274151322000068","019011112586793",37.63,31.00,0,337.24,458.97,25.6,22.8,0.164,185344.6,185344.6,23747,0,0,0,L,1151911521,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946327,138277.00
09/05/2014 15:45,2,0.973,ACTIVE,214.41,345.06,59.990,1409946304,"274151322000054","019011112586793",28.37,29.00,0,330.03,386.53,27.9,25.0,0.186,248314.9,248314.9,23304,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409946328,138278.00
09/05/2014 16:00,1,1.845,ACTIVE,214.3,432.01,60.03,1409947204,"040051121000097","019011112586793",26.65,24,0.302,317.63,443.69,48.9,40.4,0.101,71364.699999988,71371.900000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947206,138279.00
09/05/2014 16:00,1,1.878,ACTIVE,213.9,333.91,60.03,1409947204,"040051121000095","019011112586793",23.98,22,0.270,311.51,440.34,44.8,45.0,0.341,63695.5,63701.900000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947208,138280.00
09/05/2014 16:00,1,1.199,ACTIVE,214.2,375.21,60.00,1409947204,"033051125000132","019011112586793",35.46,24,0.260,317.81,443.12,42.3,34.1,0.181,62571.900000036,62578.100000024,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947209,138281.00
09/05/2014 16:00,1,1.177,ACTIVE,214.5,376.36,60.00,1409947204,"033051125000135","019011112586793",35.45,23,0.256,316.16,444.47,41.5,33.0,0.216,60132.399999964,60138.599999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947210,138282.00
09/05/2014 16:00,1,1.886,ACTIVE,213.7,392.78,60.03,1409947204,"040051121000116","019011112586793",26.37,23,0.289,312.83,441.67,49.5,39.0,0.254,70254.400000035,70261.700000047,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947211,138283.00
09/05/2014 16:00,1,1.865,ACTIVE,214.5,385.76,60.00,1409947204,"040051121000068","019011112586793",24.14,23,0.273,315.61,442.91,44.8,34.9,0.239,64600.4,64606.8,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947213,138284.00
09/05/2014 16:00,1,1.394,ACTIVE,214.3,341.50,60.03,1409947204,"033051125000118","019011112586793",39.66,24,0.331,303.83,448.37,55.0,43.3,0.386,80392.7,80401.1,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947214,138285.00
09/05/2014 16:00,1,1.441,ACTIVE,214.8,325.02,60.03,1409947204,"033051125000150","019011112586793",37.82,23,0.344,300.22,450.48,54.2,56.8,0.365,79442.800000012,79451.199999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947215,138286.00
09/05/2014 16:00,1,1.859,ACTIVE,214.2,421.52,60.03,1409947204,"040051121000185","019011112586793",25.95,24,0.281,317.19,442.99,48.0,37.3,0.106,72582.1,72588.8,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947217,138287.00
09/05/2014 16:00,1,1.882,ACTIVE,213.5,378.70,60.00,1409947204,"040051121000195","019011112586793",25.76,24,0.316,318.32,443.34,48.2,46.0,0.250,70499.300000013,70506.300000013,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947218,138288.00
09/05/2014 16:00,2,1.936,ACTIVE,215.77,351.67,59.990,1409947204,"274151322000083","019011112586793",29.20,28.50,0,335.74,370.60,57.2,53.3,0.411,250488.0,250488.0,23254,0,0,0,L,1151911521,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947219,138289.00
09/05/2014 16:00,2,2.039,ACTIVE,216.45,353.17,59.996,1409947204,"274151322000076","019011112586793",29.84,28.30,0,336.94,374.81,61.6,57.5,0.420,261722.9,261722.9,23242,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947220,138290.00
09/05/2014 16:00,2,1.256,ACTIVE,215.77,436.73,59.990,1409947204,"274151322000094","019011112586793",40.16,28.00,0,334.24,449.95,51.5,47.8,0.354,187050.4,187050.4,23694,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947221,138291.00
09/05/2014 16:00,2,1.961,ACTIVE,215.77,346.86,59.990,1409947204,"274151322000052","019011112586793",29.04,29.30,0,335.44,370.90,57.7,53.8,0.376,251631.3,251631.3,23194,0,0,0,L,1151911521,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947222,138292.00
09/05/2014 16:00,2,1.951,ACTIVE,215.77,349.86,59.990,1409947204,"274151322000085","019011112586793",29.10,26.80,0,336.34,371.21,57.5,53.6,0.389,250701.3,250701.3,23156,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947223,138293.00
09/05/2014 16:00,2,1.934,ACTIVE,215.77,349.26,59.996,1409947204,"274151322000087","019011112586793",28.51,43.60,0,336.34,370.90,55.9,52.0,0.380,238430.0,238430.0,23182,0,0,0,L,1151911521,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947224,138294.00
09/05/2014 16:00,2,1.914,ACTIVE,215.32,351.07,59.996,1409947204,"274151322000088","019011112586793",28.82,27.00,0,335.74,370.60,55.8,51.9,0.362,243521.7,243521.7,23167,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947225,138295.00
09/05/2014 16:00,2,2.031,ACTIVE,216.00,350.77,59.990,1409947204,"274151322000095","019011112586793",29.72,27.80,0,335.44,372.41,61.0,57.0,0.407,259395.2,259395.2,23235,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947226,138296.00
09/05/2014 16:00,2,1.316,ACTIVE,216.22,428.31,59.996,1409947204,"274151322000068","019011112586793",39.42,29.30,0,333.93,452.96,52.6,48.9,0.345,185352.8,185352.8,23748,0,0,0,L,1151911521,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947227,138297.00
09/05/2014 16:00,2,1.932,ACTIVE,215.54,349.26,59.996,1409947204,"274151322000054","019011112586793",29.22,27.30,0,336.04,371.51,57.1,53.2,0.380,248323.8,248323.8,23305,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409947228,138298.00
09/05/2014 16:15,1,1.143,ACTIVE,212.7,433.55,60.00,1409948103,"040051121000097","019011112586793",26.04,24,0.188,302.86,448.90,29.6,19.5,0.056,71371.900000036,71381.300000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948106,138299.00
09/05/2014 16:15,1,1.189,ACTIVE,212.9,381.06,60.03,1409948103,"040051121000095","019011112586793",23.50,22,0.189,302.85,444.59,27.8,30.5,0.048,63701.900000036,63710,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948107,138300.00
09/05/2014 16:15,1,0.749,ACTIVE,213.5,366.13,60.03,1409948103,"033051125000132","019011112586793",34.77,23,0.167,309.56,446.37,25.9,16.7,0.234,62578.100000024,62586,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948108,138301.00
09/05/2014 16:15,1,0.733,ACTIVE,213.4,368.19,60.03,1409948103,"033051125000135","019011112586793",34.54,23,0.157,315.37,445.97,25.2,12.0,0.226,60138.599999964,60146.399999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948110,138302.00
09/05/2014 16:15,1,1.188,ACTIVE,213.0,352.05,60.00,1409948103,"040051121000116","019011112586793",25.48,22,0.175,302.60,447.56,30.1,26.4,0.277,70261.700000047,70270.700000047,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948111,138303.00
09/05/2014 16:15,1,1.151,ACTIVE,213.6,360.31,60.00,1409948103,"040051121000068","019011112586793",23.59,23,0.223,305.55,447.62,27.0,31.8,0.126,64606.8,64615,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948112,138304.00
09/05/2014 16:15,1,0.857,ACTIVE,213.4,396.03,60.00,1409948103,"033051125000118","019011112586793",39.32,24,0.195,301.49,448.09,33.5,26.3,0.083,80401.1,80411.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948113,138305.00
09/05/2014 16:15,1,0.861,ACTIVE,212.9,375.66,60.03,1409948103,"033051125000150","019011112586793",39.29,23,0.202,299.19,450.17,33.7,26.6,0.091,79451.199999988,79461.400000036,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948115,138306.00
09/05/2014 16:15,1,1.174,ACTIVE,213.5,397.88,60.00,1409948103,"040051121000185","019011112586793",23.60,23,0.195,305.34,448.22,27.5,25.5,0.038,72588.8,72597.5,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948116,138307.00
09/05/2014 16:15,1,1.133,ACTIVE,212.9,374.34,60.00,1409948103,"040051121000195","019011112586793",24.77,24,0.243,305.04,448.88,27.9,32.8,0.094,70506.300000013,70515.100000025,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948117,138308.00
09/05/2014 16:15,2,1.193,ACTIVE,214.87,348.36,60.012,1409948103,"274151322000083","019011112586793",28.78,27.30,0,335.14,376.62,34.9,31.7,0.239,250499.2,250499.2,23255,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948118,138309.00
09/05/2014 16:15,2,1.277,ACTIVE,215.09,344.45,60.012,1409948103,"274151322000076","019011112586793",29.26,27.30,0,336.94,382.03,37.9,34.6,0.256,261735.1,261735.1,23243,0,0,0,L,1151911521,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948119,138310.00
09/05/2014 16:15,2,0.816,ACTIVE,215.09,405.47,60.028,1409948103,"274151322000094","019011112586793",38.13,27.30,0,390.14,455.67,31.9,28.8,0.212,187060.5,187060.5,23695,0,0,0,L,1151911521,1,122.01,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948120,138311.00
09/05/2014 16:15,2,1.240,ACTIVE,214.19,342.65,60.012,1409948103,"274151322000052","019011112586793",28.29,28.00,0,335.14,377.22,35.5,32.3,0.225,251642.7,251642.7,23195,0,0,0,L,1151911521,1,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948121,138312.00
09/05/2014 16:15,2,1.213,ACTIVE,214.87,347.76,60.017,1409948103,"274151322000085","019011112586793",28.69,26.00,0,336.04,379.62,35.3,32.1,0.230,250712.6,250712.6,23157,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948122,138313.00
09/05/2014 16:15,2,1.188,ACTIVE,214.87,344.15,60.012,1409948103,"274151322000087","019011112586793",28.31,41.30,0,335.44,376.31,34.0,30.9,0.225,238440.9,238440.9,23183,0,0,0,L,1151911521,1,122.46,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948123,138314.00
09/05/2014 16:15,2,1.178,ACTIVE,214.19,344.45,60.012,1409948103,"274151322000088","019011112586793",28.41,26.00,0,334.24,378.72,33.9,30.8,0.221,243532.7,243532.7,23168,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948124,138315.00
09/05/2014 16:15,2,1.273,ACTIVE,214.64,349.26,59.990,1409948103,"274151322000095","019011112586793",28.86,26.50,0,335.44,379.02,37.2,34.0,0.261,259407.2,259407.2,23236,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948125,138316.00
09/05/2014 16:15,2,0.826,ACTIVE,215.54,410.88,60.012,1409948103,"274151322000068","019011112586793",38.59,28.80,0,397.35,454.46,32.4,29.3,0.208,185363.0,185363.0,23749,0,0,0,L,1151911521,1,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948126,138317.00
09/05/2014 16:15,2,1.201,ACTIVE,214.64,344.15,60.006,1409948103,"274151322000054","019011112586793",28.78,26.30,0,335.14,377.52,35.0,31.9,0.239,248335.1,248335.1,23306,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409948127,138318.00
09/05/2014 16:30,1,1.776,ACTIVE,214.6,394.12,60.03,1409949004,"040051121000097","019011112586793",26.61,23,0.279,315.07,443.81,47.0,38.2,0.176,71381.300000012,71388.300000012,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949006,138319.00
09/05/2014 16:30,1,1.801,ACTIVE,214.3,375.20,60.00,1409949004,"040051121000095","019011112586793",24.06,22,0.272,309.86,440.38,43.1,40.2,0.264,63710,63716.199999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949007,138320.00
09/05/2014 16:30,1,1.154,ACTIVE,214.6,341.60,60.00,1409949004,"033051125000132","019011112586793",35.44,23,0.258,315.09,443.09,40.7,40.8,0.311,62586,62592.100000024,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949009,138321.00
09/05/2014 16:30,1,1.130,ACTIVE,214.0,412.31,60.03,1409949004,"033051125000135","019011112586793",35.43,23,0.246,314.43,444.69,39.8,32.2,0.084,60146.399999964,60152.499999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949010,138322.00
09/05/2014 16:30,1,1.788,ACTIVE,213.6,414.85,60.03,1409949004,"040051121000116","019011112586793",26.51,22,0.273,312.09,441.74,47.1,35.9,0.148,70270.700000047,70277.800000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949011,138323.00
09/05/2014 16:30,1,1.783,ACTIVE,214.2,345.45,60.00,1409949004,"040051121000068","019011112586793",24.04,22,0.274,315.47,443.08,42.6,43.4,0.311,64615,64621.4,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949012,138324.00
09/05/2014 16:30,1,1.315,ACTIVE,213.9,377.68,60.03,1409949004,"033051125000118","019011112586793",39.96,23,0.329,305.04,447.81,52.3,48.7,0.150,80411.3,80419.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949014,138325.00
09/05/2014 16:30,1,1.309,ACTIVE,214.2,427.46,60.03,1409949004,"033051125000150","019011112586793",40.19,23,0.281,306.01,449.98,52.3,54.6,0.091,79461.400000036,79469.800000012,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949015,138326.00
09/05/2014 16:30,1,1.743,ACTIVE,214.2,386.69,60.03,1409949004,"040051121000185","019011112586793",25.88,23,0.260,315.39,442.66,44.9,34.7,0.233,72597.5,72604,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949016,138327.00
09/05/2014 16:30,1,1.746,ACTIVE,213.6,408.14,60.00,1409949004,"040051121000195","019011112586793",25.84,23,0.287,317.54,443.33,44.9,35.2,0.110,70515.100000025,70521.900000037,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949018,138328.00
09/05/2014 16:30,2,1.859,ACTIVE,216.00,348.36,60.017,1409949004,"274151322000083","019011112586793",29.24,26.80,0,336.04,369.70,55.0,51.2,0.393,250507.9,250507.9,23256,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949019,138329.00
09/05/2014 16:30,2,1.971,ACTIVE,216.45,350.47,60.012,1409949004,"274151322000076","019011112586793",29.74,26.50,0,336.04,371.81,59.4,55.4,0.407,261744.5,261744.5,23244,0,0,0,L,1151911521,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949019,138330.00
09/05/2014 16:30,2,1.248,ACTIVE,216.00,423.81,60.012,1409949004,"274151322000094","019011112586793",39.12,26.80,0,334.84,443.64,50.2,46.5,0.349,187068.3,187068.3,23696,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949020,138331.00
09/05/2014 16:30,2,1.883,ACTIVE,215.77,348.66,60.006,1409949004,"274151322000052","019011112586793",29.18,27.50,0,335.14,369.70,55.7,51.8,0.371,251651.5,251651.5,23196,0,0,0,L,1151911521,1,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949021,138332.00
09/05/2014 16:30,2,1.865,ACTIVE,215.77,350.47,60.012,1409949004,"274151322000085","019011112586793",29.26,25.50,0,336.34,369.70,55.3,51.4,0.371,250721.4,250721.4,23158,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949022,138333.00
09/05/2014 16:30,2,1.850,ACTIVE,216.00,354.97,60.006,1409949004,"274151322000087","019011112586793",28.65,39.80,0,335.44,369.10,53.6,49.9,0.358,238449.4,238449.4,23184,0,0,0,L,1151911521,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949023,138334.00
09/05/2014 16:30,2,1.828,ACTIVE,215.54,355.58,60.012,1409949004,"274151322000088","019011112586793",29.04,25.80,0,335.74,369.10,53.8,50.0,0.362,243541.1,243541.1,23169,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949024,138335.00
09/05/2014 16:30,2,1.971,ACTIVE,215.32,354.37,60.012,1409949004,"274151322000095","019011112586793",29.38,26.00,0,335.74,370.90,58.7,54.7,0.389,259416.5,259416.5,23237,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949025,138336.00
09/05/2014 16:30,2,1.230,ACTIVE,216.67,434.93,60.012,1409949004,"274151322000068","019011112586793",39.96,28.30,0,335.14,448.45,50.3,46.6,0.336,185371.0,185371.0,23750,0,0,0,L,1151911521,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949026,138337.00
09/05/2014 16:30,2,1.871,ACTIVE,215.32,358.58,60.043,1409949004,"274151322000054","019011112586793",29.02,26.00,0,335.44,370.00,55.0,51.2,0.376,248343.8,248343.8,23307,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949027,138338.00
09/05/2014 16:45,1,2.100,ACTIVE,213.3,334.93,60.00,1409949905,"040051121000097","019011112586793",26.71,23,0.332,299.74,449.39,55.8,52.8,0.352,71388.300000012,71398.600000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949907,138339.00
09/05/2014 16:45,1,2.120,ACTIVE,213.3,388.55,60.00,1409949905,"040051121000095","019011112586793",24.16,22,0.318,312.38,440.88,50.9,52.2,0.214,63716.199999988,63725.199999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949908,138340.00
09/05/2014 16:45,1,1.368,ACTIVE,214.1,435.91,60.00,1409949905,"033051125000132","019011112586793",35.40,23,0.290,316.52,443.05,48.2,39.1,0.109,62592.100000024,62600.800000012,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949909,138341.00
09/05/2014 16:45,1,1.350,ACTIVE,213.8,339.85,60.00,1409949905,"033051125000135","019011112586793",35.15,23,0.317,315.75,445.04,47.2,48.4,0.384,60152.499999964,60161.099999964,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949911,138342.00
09/05/2014 16:45,1,2.140,ACTIVE,213.2,341.69,60.03,1409949905,"040051121000116","019011112586793",26.31,22,0.277,300.46,448.06,56.0,43.3,0.401,70277.800000011,70287.800000011,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949912,138343.00
09/05/2014 16:45,1,2.115,ACTIVE,214.1,339.48,60.00,1409949905,"040051121000068","019011112586793",24.14,22,0.328,317.64,445.89,50.8,39.4,0.395,64621.4,64630.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949913,138344.00
09/05/2014 16:45,1,1.639,ACTIVE,213.6,406.08,60.00,1409949905,"033051125000118","019011112586793",33.41,23,0.271,300.50,448.42,54.5,60.2,0.094,80419.5,80430.7,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949915,138345.00
09/05/2014 16:45,1,1.644,ACTIVE,213.4,323.16,60.00,1409949905,"033051125000150","019011112586793",33.30,23,0.288,300.26,450.47,54.5,62.4,0.368,79469.800000012,79481,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949916,138346.00
09/05/2014 16:45,1,2.102,ACTIVE,214.2,418.14,60.00,1409949905,"040051121000185","019011112586793",25.79,23,0.324,302.69,448.06,53.9,57.6,0.135,72604,72613.6,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949917,138347.00
09/05/2014 16:45,1,2.088,ACTIVE,213.3,326.47,60.00,1409949905,"040051121000195","019011112586793",26.08,23,0.327,302.74,448.35,54.2,49.5,0.397,70521.900000037,70531.600000025,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949918,138348.00
09/05/2014 16:45,2,2.211,ACTIVE,214.87,354.67,59.990,1409949905,"274151322000083","019011112586793",29.12,26.80,0,335.74,374.21,65.2,61.0,0.473,250520.1,250520.1,23257,0,0,0,L,1151911521,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949919,138349.00
09/05/2014 16:45,2,2.324,ACTIVE,215.32,349.56,60.006,1409949905,"274151322000076","019011112586793",29.82,26.80,0,337.54,377.22,70.1,65.8,0.482,261757.8,261757.8,23245,0,0,0,L,1151911521,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949920,138350.00
09/05/2014 16:45,2,1.467,ACTIVE,215.09,424.41,59.990,1409949905,"274151322000094","019011112586793",39.66,27.00,0,337.24,451.76,59.8,55.8,0.415,187079.3,187079.3,23697,0,0,0,L,1151911521,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949921,138351.00
09/05/2014 16:45,2,2.232,ACTIVE,214.87,354.07,59.985,1409949905,"274151322000052","019011112586793",29.04,27.50,0,335.44,374.51,65.6,61.4,0.455,251663.9,251663.9,23197,0,0,0,L,1151911521,1,122.01,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949922,138352.00
09/05/2014 16:45,2,2.207,ACTIVE,215.09,350.47,59.985,1409949905,"274151322000085","019011112586793",29.34,25.80,0,336.94,374.81,65.6,61.4,0.451,250733.7,250733.7,23159,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949923,138353.00
09/05/2014 16:45,2,2.188,ACTIVE,215.32,348.96,59.990,1409949905,"274151322000087","019011112586793",28.65,38.80,0,335.74,373.31,63.5,59.3,0.438,238461.3,238461.3,23185,0,0,0,L,1151911521,1,122.46,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949924,138354.00
