ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/05/2014 16:45,2,2.186,ACTIVE,214.64,351.37,59.959,1409949905,"274151322000088","019011112586793",28.80,25.80,0,335.74,373.61,63.8,59.6,0.424,243553.0,243553.0,23170,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949925,138355.00
09/05/2014 16:45,2,2.318,ACTIVE,214.64,351.67,59.990,1409949905,"274151322000095","019011112586793",29.66,26.30,0,336.04,376.31,69.7,65.3,0.473,259429.6,259429.6,23238,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949926,138356.00
09/05/2014 16:45,2,1.445,ACTIVE,215.77,436.13,59.996,1409949905,"274151322000068","019011112586793",40.12,28.30,0,395.85,464.98,58.7,54.7,0.402,185382.1,185382.1,23751,0,0,0,L,1151911521,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949927,138357.00
09/05/2014 16:45,2,2.205,ACTIVE,214.87,348.66,59.964,1409949905,"274151322000054","019011112586793",29.18,26.00,0,335.74,374.51,65.2,61.0,0.438,248356.0,248356.0,23308,0,0,0,L,1151911521,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409949928,138358.00
09/05/2014 17:00,1,1.567,ACTIVE,214.6,379.78,60.03,1409950804,"040051121000097","019011112586793",26.44,24,0.241,297.62,450.17,41.2,41.3,0.234,71398.600000024,71408.300000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950806,138359.00
09/05/2014 17:00,1,1.582,ACTIVE,213.8,389.55,60.03,1409950804,"040051121000095","019011112586793",24.09,22,0.212,298.20,445.47,37.9,28.2,0.072,63725.199999988,63733.699999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950808,138360.00
09/05/2014 17:00,1,1.022,ACTIVE,214.7,328.68,60.03,1409950804,"033051125000132","019011112586793",35.10,23,0.224,303.42,449.01,35.7,36.5,0.279,62600.800000012,62609.199999988,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950809,138361.00
09/05/2014 17:00,1,0.996,ACTIVE,213.8,390.77,60.03,1409950804,"033051125000135","019011112586793",35.15,23,0.225,301.04,450.56,34.8,27.7,0.071,60161.099999964,60169.299999964,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950811,138362.00
09/05/2014 17:00,1,1.584,ACTIVE,213.9,394.53,60.03,1409950804,"040051121000116","019011112586793",26.40,22,0.246,296.55,450.42,41.6,40.8,0.096,70287.800000011,70297.499999999,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950812,138363.00
09/05/2014 17:00,1,1.582,ACTIVE,214.1,334.32,60.03,1409950804,"040051121000068","019011112586793",23.76,23,0.237,301.34,448.56,37.4,28.7,0.268,64630.5,64639.3,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950813,138364.00
09/05/2014 17:00,1,1.174,ACTIVE,214.0,393.78,60.03,1409950804,"033051125000118","019011112586793",39.40,24,0.273,298.77,447.97,46.0,36.0,0.200,80430.7,80441.2,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950814,138365.00
09/05/2014 17:00,1,1.176,ACTIVE,214.1,336.41,60.03,1409950804,"033051125000150","019011112586793",39.41,23,0.290,299.04,450.33,46.1,48.9,0.347,79481,79491.5,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950816,138366.00
09/05/2014 17:00,1,1.545,ACTIVE,214.1,368.28,60.03,1409950804,"040051121000185","019011112586793",25.59,23,0.233,299.06,450.32,39.3,30.7,0.192,72613.6,72622.9,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950817,138367.00
09/05/2014 17:00,1,1.541,ACTIVE,213.7,390.72,60.03,1409950804,"040051121000195","019011112586793",25.64,24,0.234,298.98,451.59,39.3,40.6,0.100,70531.600000025,70541.000000001,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950818,138368.00
09/05/2014 17:00,2,1.643,ACTIVE,216.90,351.97,60.012,1409950804,"274151322000083","019011112586793",29.10,26.80,0,329.43,380.22,48.4,44.7,0.340,250531.8,250531.8,23258,0,0,0,L,1151911521,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950819,138369.00
09/05/2014 17:00,2,1.736,ACTIVE,217.58,352.57,60.012,1409950804,"274151322000076","019011112586793",29.62,26.80,0,332.43,380.52,52.1,48.4,0.354,261770.4,261770.4,23246,0,0,0,L,1151911521,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950820,138370.00
09/05/2014 17:00,2,1.082,ACTIVE,216.67,422.60,60.001,1409950804,"274151322000094","019011112586793",39.56,27.00,0,338.14,457.17,43.0,39.6,0.292,187089.9,187089.9,23698,0,0,0,L,1151911521,1,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950821,138371.00
09/05/2014 17:00,2,1.662,ACTIVE,216.67,350.77,60.017,1409950804,"274151322000052","019011112586793",29.02,27.30,0,329.43,380.52,48.9,45.3,0.327,251675.8,251675.8,23198,0,0,0,L,1151911521,1,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950822,138372.00
09/05/2014 17:00,2,1.660,ACTIVE,216.90,351.97,60.012,1409950804,"274151322000085","019011112586793",28.92,25.50,0,335.74,380.82,48.7,45.0,0.327,250745.5,250745.5,23160,0,0,0,L,1151911521,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950823,138373.00
09/05/2014 17:00,2,1.648,ACTIVE,216.45,355.88,60.012,1409950804,"274151322000087","019011112586793",28.13,38.00,0,335.74,379.62,47.0,43.4,0.318,238472.7,238472.7,23186,0,0,0,L,1151911521,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950824,138374.00
09/05/2014 17:00,2,1.625,ACTIVE,216.22,350.17,60.012,1409950804,"274151322000088","019011112586793",28.61,25.80,0,335.14,379.92,47.1,43.5,0.314,243564.5,243564.5,23171,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950825,138375.00
09/05/2014 17:00,2,1.738,ACTIVE,216.45,350.47,60.017,1409950804,"274151322000095","019011112586793",29.32,26.00,0,330.63,380.22,51.6,47.9,0.340,259442.2,259442.2,23239,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950826,138376.00
09/05/2014 17:00,2,1.123,ACTIVE,217.58,416.29,60.012,1409950804,"274151322000068","019011112586793",38.74,28.50,0,338.44,459.87,43.8,40.4,0.283,185392.7,185392.7,23752,0,0,0,L,1151911521,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950827,138377.00
09/05/2014 17:00,2,1.648,ACTIVE,216.45,357.68,60.017,1409950804,"274151322000054","019011112586793",28.98,26.00,0,335.44,380.82,48.3,44.7,0.327,248367.7,248367.7,23309,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409950828,138378.00
09/05/2014 17:15,1,1.096,ACTIVE,214.6,381.74,60.00,1409951704,"040051121000097","019011112586793",25.78,23,0.215,315.98,443.26,28.1,33.9,0.075,71408.300000012,71416.800000012,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951706,138379.00
09/05/2014 17:15,1,1.138,ACTIVE,213.8,369.06,60.00,1409951704,"040051121000095","019011112586793",23.38,22,0.175,310.80,440.45,26.5,22.4,0.064,63733.699999988,63741.100000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951708,138380.00
09/05/2014 17:15,1,0.718,ACTIVE,214.3,361.68,60.00,1409951704,"033051125000132","019011112586793",34.34,23,0.204,315.11,443.45,24.5,30.1,0.096,62609.199999988,62616.400000036,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951709,138381.00
09/05/2014 17:15,1,0.692,ACTIVE,214.2,354.42,60.00,1409951704,"033051125000135","019011112586793",34.68,23,0.205,314.17,445.18,23.9,29.8,0.114,60169.299999964,60176.599999964,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951710,138382.00
09/05/2014 17:15,1,1.117,ACTIVE,214.2,364.20,59.96,1409951704,"040051121000116","019011112586793",25.86,22,0.236,311.18,441.70,28.7,34.1,0.119,70297.499999999,70305.800000011,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951712,138383.00
09/05/2014 17:15,1,1.100,ACTIVE,214.3,358.54,60.00,1409951704,"040051121000068","019011112586793",23.39,23,0.203,313.85,443.32,25.6,29.1,0.116,64639.3,64646.9,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951713,138384.00
09/05/2014 17:15,1,0.819,ACTIVE,213.9,389.44,60.00,1409951704,"033051125000118","019011112586793",38.96,24,0.183,320.79,443.58,31.7,26.4,0.062,80441.2,80450.9,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951714,138385.00
09/05/2014 17:15,1,0.818,ACTIVE,213.6,355.57,60.00,1409951704,"033051125000150","019011112586793",39.20,23,0.203,318.55,444.80,31.9,32.6,0.131,79491.5,79501.199999988,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951715,138386.00
09/05/2014 17:15,1,1.110,ACTIVE,214.2,329.55,60.00,1409951704,"040051121000185","019011112586793",23.83,23,0.194,314.87,442.61,26.3,18.4,0.281,72622.9,72630.8,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951717,138387.00
09/05/2014 17:15,1,1.060,ALERT,213.9,394.93,60.00,1409951704,"040051121000195","019011112586793",25.04,24,0.211,316.13,443.42,26.4,17.0,0.040,70541.000000001,70549.100000025,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409951718,138388.00
09/05/2014 17:15,2,1.152,ACTIVE,216.00,345.06,59.953,1409951704,"274151322000083","019011112586793",28.45,26.50,0,338.14,372.11,33.3,30.2,0.230,250542.2,250542.2,23259,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951719,138389.00
09/05/2014 17:15,2,1.215,ACTIVE,216.90,351.37,59.980,1409951704,"274151322000076","019011112586793",29.20,26.50,0,339.65,374.51,36.0,32.8,0.247,261781.6,261781.6,23247,0,0,0,L,1151911521,1,123.14,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951720,138390.00
09/05/2014 17:15,2,0.779,ACTIVE,216.45,408.18,60.001,1409951704,"274151322000094","019011112586793",38.03,26.80,0,338.74,443.04,30.0,27.0,0.194,187099.2,187099.2,23699,0,0,0,L,1151911521,1,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951721,138391.00
09/05/2014 17:15,2,1.174,ACTIVE,216.22,344.76,59.980,1409951704,"274151322000052","019011112586793",28.43,27.00,0,337.54,372.11,33.8,30.7,0.208,251686.3,251686.3,23199,0,0,0,L,1151911521,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951722,138392.00
09/05/2014 17:15,2,1.154,ACTIVE,216.45,351.07,59.969,1409951704,"274151322000085","019011112586793",28.63,25.50,0,339.04,372.11,33.5,30.4,0.221,250756.0,250756.0,23161,0,0,0,L,1151911521,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951723,138393.00
09/05/2014 17:15,2,1.154,ACTIVE,216.22,345.66,59.980,1409951704,"274151322000087","019011112586793",27.75,37.00,0,337.84,371.51,32.5,29.4,0.208,238482.8,238482.8,23187,0,0,0,L,1151911521,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951724,138394.00
09/05/2014 17:15,2,1.135,ACTIVE,216.00,349.86,59.980,1409951704,"274151322000088","019011112586793",27.99,25.50,0,338.14,371.81,32.2,29.1,0.217,243574.5,243574.5,23172,0,0,0,L,1151911521,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951725,138395.00
09/05/2014 17:15,2,1.215,ACTIVE,216.45,346.56,59.980,1409951704,"274151322000095","019011112586793",28.73,25.80,0,338.14,373.61,35.4,32.2,0.225,259453.3,259453.3,23240,0,0,0,L,1151911521,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951726,138396.00
09/05/2014 17:15,2,0.789,ACTIVE,217.35,410.88,59.985,1409951704,"274151322000068","019011112586793",38.57,28.30,0,339.04,447.55,30.4,27.4,0.186,185402.2,185402.2,23753,0,0,0,L,1151911521,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951727,138397.00
09/05/2014 17:15,2,1.158,ACTIVE,216.22,344.76,59.980,1409951704,"274151322000054","019011112586793",28.31,26.00,0,338.14,372.71,33.2,30.2,0.208,248378.1,248378.1,23310,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409951728,138398.00
09/05/2014 17:30,1,0.929,ACTIVE,213.6,404.22,60.03,1409952604,"040051121000097","019011112586793",25.80,23,0.156,316.35,443.37,23.8,14.5,0.015,71416.800000012,71422,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952607,138399.00
09/05/2014 17:30,1,0.992,ACTIVE,213.6,322.11,60.00,1409952604,"040051121000095","019011112586793",23.01,22,0.155,311.00,438.40,22.7,23.6,0.279,63741.100000024,63745.600000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952608,138400.00
09/05/2014 17:30,1,0.606,ACTIVE,214.1,367.25,60.03,1409952604,"033051125000132","019011112586793",34.66,23,0.160,316.60,441.46,20.9,27.0,0.073,62616.400000036,62620.900000036,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952609,138401.00
09/05/2014 17:30,1,0.592,ACTIVE,213.5,419.21,60.00,1409952604,"033051125000135","019011112586793",34.34,23,0.164,315.93,442.45,20.2,15.9,0.005,60176.599999964,60181.099999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952611,138402.00
09/05/2014 17:30,1,0.955,ACTIVE,213.3,389.90,60.00,1409952604,"040051121000116","019011112586793",25.70,22,0.146,311.25,441.54,24.4,21.5,0.024,70305.800000011,70310.900000035,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952612,138403.00
09/05/2014 17:30,1,0.936,ACTIVE,214.0,348.96,60.03,1409952604,"040051121000068","019011112586793",23.25,22,0.160,314.87,440.97,21.6,25.2,0.155,64646.9,64651.5,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952613,138404.00
09/05/2014 17:30,1,0.695,ACTIVE,213.2,377.14,60.03,1409952604,"033051125000118","019011112586793",38.86,23,0.222,317.40,443.73,26.8,31.1,0.082,80450.9,80457.100000024,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952614,138405.00
09/05/2014 17:30,1,0.695,ACTIVE,213.4,358.31,60.03,1409952604,"033051125000150","019011112586793",39.06,23,0.207,315.55,444.62,27.0,32.1,0.144,79501.199999988,79507.5,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952616,138406.00
09/05/2014 17:30,1,0.913,ACTIVE,213.9,366.72,60.03,1409952604,"040051121000185","019011112586793",24.50,23,0.152,314.93,441.11,22.2,30.2,0.053,72630.8,72635.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952617,138407.00
09/05/2014 17:30,1,0.892,ACTIVE,213.3,352.05,60.00,1409952604,"040051121000195","019011112586793",24.82,23,0.173,316.23,441.62,22.0,25.5,0.096,70549.100000025,70553.900000037,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952618,138408.00
09/05/2014 17:30,2,0.980,ACTIVE,215.54,348.66,60.001,1409952604,"274151322000083","019011112586793",28.45,25.80,0,334.24,360.69,28.2,25.3,0.194,250548.8,250548.8,23260,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952619,138409.00
09/05/2014 17:30,2,1.033,ACTIVE,216.22,349.56,60.001,1409952604,"274151322000076","019011112586793",29.28,25.80,0,337.84,362.19,30.6,27.6,0.194,261788.9,261788.9,23248,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952620,138410.00
09/05/2014 17:30,2,0.668,ACTIVE,215.77,406.07,60.012,1409952604,"274151322000094","019011112586793",37.89,26.50,0,335.14,431.62,25.6,22.8,0.168,187105.2,187105.2,23700,0,0,0,L,1151911521,1,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952621,138411.00
09/05/2014 17:30,2,1.010,ACTIVE,215.32,347.46,59.996,1409952604,"274151322000052","019011112586793",28.25,26.50,0,336.34,360.69,28.9,26.0,0.190,251693.0,251693.0,23200,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952622,138412.00
09/05/2014 17:30,2,0.982,ACTIVE,215.77,344.15,60.012,1409952604,"274151322000085","019011112586793",28.65,25.00,0,334.54,361.29,28.5,25.6,0.181,250762.7,250762.7,23162,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952623,138413.00
09/05/2014 17:30,2,0.988,ACTIVE,215.54,349.26,60.012,1409952604,"274151322000087","019011112586793",27.79,36.00,0,333.33,360.38,27.8,24.9,0.186,238489.3,238489.3,23188,0,0,0,L,1151911521,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952624,138414.00
09/05/2014 17:30,2,0.955,ACTIVE,215.54,348.66,60.006,1409952604,"274151322000088","019011112586793",28.19,25.30,0,333.93,360.38,27.3,24.4,0.181,243581.0,243581.0,23173,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952625,138415.00
09/05/2014 17:30,2,1.029,ACTIVE,215.54,347.16,60.006,1409952604,"274151322000095","019011112586793",28.82,25.00,0,336.04,361.59,30.1,27.1,0.194,259460.4,259460.4,23241,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952626,138416.00
09/05/2014 17:30,2,0.672,ACTIVE,216.45,409.08,60.006,1409952604,"274151322000068","019011112586793",38.09,27.80,0,335.14,433.12,26.0,23.1,0.168,185408.3,185408.3,23754,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952627,138417.00
09/05/2014 17:30,2,0.988,ACTIVE,215.77,348.96,60.006,1409952604,"274151322000054","019011112586793",28.35,25.50,0,333.63,360.99,28.4,25.4,0.181,248384.8,248384.8,23311,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409952628,138418.00
09/05/2014 17:45,1,0.935,ACTIVE,213.8,338.98,60.00,1409953504,"040051121000097","019011112586793",25.97,23,0.206,315.16,441.79,24.1,21.0,0.190,71422,71427,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953507,138419.00
09/05/2014 17:45,1,0.995,ACTIVE,214.1,406.60,60.03,1409953504,"040051121000095","019011112586793",23.12,22,0.163,310.85,438.41,22.9,16.8,0.009,63745.600000024,63749.800000012,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953508,138420.00
09/05/2014 17:45,1,0.612,ACTIVE,214.0,366.48,60.03,1409953504,"033051125000132","019011112586793",34.58,22,0.178,315.83,441.27,21.0,25.6,0.244,62620.900000036,62625.199999988,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953509,138421.00
09/05/2014 17:45,1,0.596,ACTIVE,214.0,352.55,60.00,1409953504,"033051125000135","019011112586793",34.38,22,0.163,314.62,442.37,20.4,26.8,0.122,60181.099999964,60185.299999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953510,138422.00
09/05/2014 17:45,1,0.959,ACTIVE,214.0,357.35,60.00,1409953504,"040051121000116","019011112586793",25.81,22,0.194,312.36,439.63,24.6,27.0,0.091,70310.900000035,70315.900000035,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953512,138423.00
09/05/2014 17:45,1,0.935,ACTIVE,214.0,389.04,60.00,1409953504,"040051121000068","019011112586793",23.43,22,0.172,315.43,440.85,21.8,15.6,0.028,64651.5,64655.7,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953513,138424.00
09/05/2014 17:45,1,0.698,ACTIVE,213.9,335.14,60.03,1409953504,"033051125000118","019011112586793",38.92,23,0.208,317.73,443.56,27.0,32.9,0.301,80457.100000024,80462.900000036,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953514,138425.00
09/05/2014 17:45,1,0.699,ACTIVE,214.3,409.46,60.03,1409953504,"033051125000150","019011112586793",39.09,22,0.177,314.47,444.23,27.2,25.4,0.028,79507.5,79513.400000036,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953515,138426.00
09/05/2014 17:45,1,0.914,ACTIVE,214.2,341.47,60.00,1409953504,"040051121000185","019011112586793",24.65,23,0.164,316.24,441.05,22.4,14.6,0.229,72635.5,72640.1,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953517,138427.00
09/05/2014 17:45,1,0.890,ACTIVE,214.1,375.37,60.03,1409953504,"040051121000195","019011112586793",25.05,23,0.163,317.45,441.88,22.2,20.2,0.040,70553.900000037,70558.600000025,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953518,138428.00
09/05/2014 17:45,2,0.979,ACTIVE,216.67,344.45,60.001,1409953504,"274151322000083","019011112586793",28.82,25.30,0,336.34,360.08,28.6,25.7,0.186,250555.2,250555.2,23261,0,0,0,L,1151911521,1,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953519,138429.00
09/05/2014 17:45,2,1.049,ACTIVE,217.35,350.77,60.001,1409953504,"274151322000076","019011112586793",29.12,25.30,0,337.84,359.48,30.9,27.9,0.208,261795.8,261795.8,23249,0,0,0,L,1151911521,1,123.36,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953520,138430.00
09/05/2014 17:45,2,0.652,ACTIVE,216.45,416.59,60.006,1409953504,"274151322000094","019011112586793",38.80,25.80,0,334.84,431.32,25.8,23.0,0.168,187110.8,187110.8,23701,0,0,0,L,1151911521,1,122.91,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953521,138431.00
09/05/2014 17:45,2,1.021,ACTIVE,216.67,348.96,60.001,1409953504,"274151322000052","019011112586793",28.27,26.00,0,335.44,358.88,29.3,26.3,0.177,251699.6,251699.6,23201,0,0,0,L,1151911521,1,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953522,138432.00
09/05/2014 17:45,2,0.980,ACTIVE,216.90,346.26,60.017,1409953504,"274151322000085","019011112586793",28.98,24.50,0,337.24,357.98,28.8,25.8,0.186,250769.1,250769.1,23163,0,0,0,L,1151911521,1,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953523,138433.00
09/05/2014 17:45,2,0.994,ACTIVE,216.90,343.55,60.001,1409953504,"274151322000087","019011112586793",27.89,35.00,0,336.64,360.08,28.0,25.1,0.172,238495.5,238495.5,23189,0,0,0,L,1151911521,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953524,138434.00
09/05/2014 17:45,2,0.969,ACTIVE,216.00,344.76,60.001,1409953504,"274151322000088","019011112586793",28.15,24.80,0,336.04,358.28,27.6,24.8,0.177,243587.1,243587.1,23174,0,0,0,L,1151911521,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953525,138435.00
09/05/2014 17:45,2,1.043,ACTIVE,216.45,346.86,59.996,1409953504,"274151322000095","019011112586793",28.77,24.50,0,336.64,358.88,30.4,27.4,0.190,259467.2,259467.2,23242,0,0,0,L,1151911521,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953526,138436.00
09/05/2014 17:45,2,0.664,ACTIVE,217.35,416.59,60.017,1409953504,"274151322000068","019011112586793",38.92,27.30,0,336.04,434.93,26.4,23.5,0.159,185414.1,185414.1,23755,0,0,0,L,1151911521,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953527,138437.00
09/05/2014 17:45,2,0.996,ACTIVE,216.22,344.45,60.001,1409953504,"274151322000054","019011112586793",28.45,25.00,0,335.74,360.69,28.7,25.7,0.177,248391.1,248391.1,23312,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409953528,138438.00
09/05/2014 18:00,1,0.675,ACTIVE,213.8,403.73,60.07,1409954404,"040051121000097","019011112586793",25.79,22,0.136,314.06,441.54,17.3,10.6,0.003,71427,71430.400000036,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954406,138439.00
09/05/2014 18:00,1,0.753,ACTIVE,214.1,416.51,60.03,1409954404,"040051121000095","019011112586793",22.67,20,0.109,310.86,437.78,16.9,10.1,0.000,63749.800000012,63752.800000012,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954408,138440.00
09/05/2014 18:00,1,0.449,ACTIVE,213.9,387.77,60.03,1409954404,"033051125000132","019011112586793",34.21,22,0.141,317.19,440.73,15.2,15.1,0.007,62625.199999988,62628.300000012,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954409,138441.00
09/05/2014 18:00,1,0.433,ACTIVE,214.4,393.62,60.07,1409954404,"033051125000135","019011112586793",34.19,22,0.146,314.86,441.69,14.7,13.2,0.004,60185.299999964,60188.299999964,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954410,138442.00
09/05/2014 18:00,1,0.718,ACTIVE,214.3,359.20,60.03,1409954404,"040051121000116","019011112586793",25.30,20,0.155,310.77,439.49,18.0,20.1,0.197,70315.900000035,70319.400000035,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954412,138443.00
09/05/2014 18:00,1,0.702,ACTIVE,214.7,405.71,60.07,1409954404,"040051121000068","019011112586793",22.69,21,0.142,314.68,440.96,15.8,14.6,0.002,64655.7,64658.8,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954413,138444.00
09/05/2014 18:00,1,0.515,ACTIVE,213.8,351.09,60.07,1409954404,"033051125000118","019011112586793",38.40,22,0.189,317.69,442.33,19.6,15.0,0.245,80462.900000036,80467.100000024,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954414,138445.00
09/05/2014 18:00,1,0.517,ACTIVE,214.3,395.34,60.07,1409954404,"033051125000150","019011112586793",38.63,22,0.159,316.42,442.57,19.9,15.4,0.124,79513.400000036,79517.699999988,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954416,138446.00
09/05/2014 18:00,1,0.670,ACTIVE,214.4,380.40,60.07,1409954404,"040051121000185","019011112586793",24.23,22,0.148,317.39,440.82,16.1,13.7,0.012,72640.1,72643.1,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954417,138447.00
09/05/2014 18:00,1,0.654,ACTIVE,214.3,419.16,60.07,1409954404,"040051121000195","019011112586793",24.36,22,0.154,318.83,441.65,15.8,11.9,0.001,70558.600000025,70561.800000013,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954418,138448.00
09/05/2014 18:00,2,0.721,ACTIVE,216.67,347.46,60.043,1409954404,"274151322000083","019011112586793",28.25,24.50,0,334.54,356.78,20.6,18.0,0.141,250559.9,250559.9,23262,0,0,0,L,1151911521,1,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954419,138449.00
09/05/2014 18:00,2,0.777,ACTIVE,217.13,347.76,60.049,1409954404,"274151322000076","019011112586793",28.39,24.50,0,335.14,357.68,22.3,19.6,0.141,261800.9,261800.9,23250,0,0,0,L,1151911521,1,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954420,138450.00
09/05/2014 18:00,2,0.480,ACTIVE,216.67,406.97,60.065,1409954404,"274151322000094","019011112586793",38.29,25.00,0,338.44,426.51,18.6,16.1,0.124,187115.0,187115.0,23702,0,0,0,L,1151911521,1,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954421,138451.00
09/05/2014 18:00,2,0.752,ACTIVE,216.45,345.36,60.043,1409954404,"274151322000052","019011112586793",28.03,25.30,0,333.63,356.78,21.3,18.7,0.137,251704.5,251704.5,23202,0,0,0,L,1151911521,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954422,138452.00
09/05/2014 18:00,2,0.727,ACTIVE,216.90,348.06,60.033,1409954404,"274151322000085","019011112586793",28.37,24.00,0,335.14,356.48,20.9,18.2,0.128,250773.8,250773.8,23164,0,0,0,L,1151911521,1,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954423,138453.00
09/05/2014 18:00,2,0.725,ACTIVE,216.67,346.86,60.043,1409954404,"274151322000087","019011112586793",27.89,34.00,0,334.24,356.78,20.4,17.8,0.128,238500.2,238500.2,23190,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954424,138454.00
09/05/2014 18:00,2,0.717,ACTIVE,216.45,344.76,60.033,1409954404,"274151322000088","019011112586793",27.37,24.00,0,334.54,355.88,19.9,17.3,0.128,243591.6,243591.6,23175,0,0,0,L,1151911521,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954425,138455.00
09/05/2014 18:00,2,0.754,ACTIVE,216.45,347.46,60.038,1409954404,"274151322000095","019011112586793",28.71,23.80,0,333.93,356.78,21.9,19.2,0.137,259472.2,259472.2,23243,0,0,0,L,1151911521,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954426,138456.00
09/05/2014 18:00,2,0.506,ACTIVE,217.58,403.07,60.038,1409954404,"274151322000068","019011112586793",37.63,26.50,0,339.65,424.41,19.2,16.6,0.110,185418.4,185418.4,23756,0,0,0,L,1151911521,1,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954427,138457.00
09/05/2014 18:00,2,0.730,ACTIVE,216.45,347.76,60.038,1409954404,"274151322000054","019011112586793",27.97,24.30,0,333.93,356.48,20.7,18.1,0.133,248395.9,248395.9,23313,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409954428,138458.00
09/05/2014 18:15,1,0.840,ACTIVE,213.9,325.42,60.03,1409955305,"040051121000097","019011112586793",26.06,22,0.210,315.19,441.52,21.7,22.3,0.243,71430.400000036,71433.900000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955307,138459.00
09/05/2014 18:15,1,0.911,ACTIVE,213.6,355.38,60.03,1409955305,"040051121000095","019011112586793",22.90,20,0.148,313.86,437.73,20.7,20.4,0.066,63752.800000012,63755.699999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955308,138460.00
09/05/2014 18:15,1,0.551,ACTIVE,213.4,341.92,60.03,1409955305,"033051125000132","019011112586793",34.88,21,0.159,316.41,440.68,19.1,22.4,0.162,62628.300000012,62631.300000012,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955309,138461.00
09/05/2014 18:15,1,0.546,ACTIVE,213.8,370.88,60.03,1409955305,"033051125000135","019011112586793",34.18,22,0.143,316.41,441.68,18.5,12.9,0.039,60188.299999964,60191.299999964,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955311,138462.00
09/05/2014 18:15,1,0.885,ACTIVE,213.7,388.58,60.03,1409955305,"040051121000116","019011112586793",25.56,20,0.135,312.68,439.45,22.5,21.3,0.018,70319.400000035,70322.700000047,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955312,138463.00
09/05/2014 18:15,1,0.856,ACTIVE,214.1,360.97,60.07,1409955305,"040051121000068","019011112586793",23.24,21,0.165,318.23,440.16,19.8,12.5,0.224,64658.8,64661.7,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955313,138464.00
09/05/2014 18:15,1,0.634,ACTIVE,213.9,333.67,60.03,1409955305,"033051125000118","019011112586793",39.27,22,0.211,314.08,442.61,24.7,21.3,0.266,80467.100000024,80471.199999988,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955315,138465.00
09/05/2014 18:15,1,0.639,ACTIVE,213.6,380.65,60.03,1409955305,"033051125000150","019011112586793",39.30,21,0.164,315.65,442.43,25.0,15.9,0.187,79517.699999988,79521.800000012,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955316,138466.00
09/05/2014 18:15,1,0.839,ACTIVE,214.1,328.12,60.07,1409955305,"040051121000185","019011112586793",24.66,21,0.189,316.12,440.31,20.6,24.0,0.282,72643.1,72646.2,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955317,138467.00
09/05/2014 18:15,1,0.822,ACTIVE,214.5,391.13,60.03,1409955305,"040051121000195","019011112586793",24.86,22,0.160,318.04,441.17,20.3,16.5,0.152,70561.800000013,70565.000000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955318,138468.00
09/05/2014 18:15,2,0.893,ACTIVE,216.00,348.96,60.059,1409955305,"274151322000083","019011112586793",28.63,24.30,0,335.74,354.97,25.9,23.0,0.172,250564.5,250564.5,23263,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955319,138469.00
09/05/2014 18:15,2,0.939,ACTIVE,216.45,349.56,60.033,1409955305,"274151322000076","019011112586793",29.36,24.30,0,335.14,356.18,27.9,25.1,0.181,261805.9,261805.9,23251,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955320,138470.00
09/05/2014 18:15,2,0.605,ACTIVE,216.45,405.77,60.017,1409955305,"274151322000094","019011112586793",37.91,25.00,0,339.34,429.22,23.1,20.4,0.155,187119.1,187119.1,23703,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955321,138471.00
09/05/2014 18:15,2,0.914,ACTIVE,215.54,348.66,60.033,1409955305,"274151322000052","019011112586793",28.59,24.80,0,334.24,355.28,26.5,23.6,0.168,251709.2,251709.2,23203,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955322,138472.00
09/05/2014 18:15,2,0.904,ACTIVE,216.45,345.66,60.065,1409955305,"274151322000085","019011112586793",28.41,23.50,0,335.74,355.28,26.0,23.2,0.168,250778.5,250778.5,23165,0,0,0,L,1151911521,1,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955323,138473.00
09/05/2014 18:15,2,0.895,ACTIVE,216.22,346.26,60.033,1409955305,"274151322000087","019011112586793",28.07,32.80,0,335.14,355.28,25.4,22.6,0.168,238504.7,238504.7,23191,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955324,138474.00
09/05/2014 18:15,2,0.879,ACTIVE,216.00,346.26,60.028,1409955305,"274151322000088","019011112586793",27.97,24.00,0,333.33,355.28,24.9,22.1,0.164,243596.0,243596.0,23176,0,0,0,L,1151911521,1,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955326,138475.00
09/05/2014 18:15,2,0.943,ACTIVE,215.77,346.86,60.033,1409955305,"274151322000095","019011112586793",28.80,23.50,0,334.54,355.58,27.5,24.6,0.181,259477.1,259477.1,23244,0,0,0,L,1151911521,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955327,138476.00
09/05/2014 18:15,2,0.615,ACTIVE,216.67,410.58,60.028,1409955305,"274151322000068","019011112586793",38.21,26.30,0,339.95,428.31,24.0,21.2,0.150,185422.6,185422.6,23757,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955328,138477.00
09/05/2014 18:15,2,0.885,ACTIVE,215.77,348.66,60.028,1409955305,"274151322000054","019011112586793",28.82,24.30,0,334.54,355.28,25.8,23.0,0.172,248400.5,248400.5,23314,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409955329,138478.00
09/05/2014 18:30,1,0.593,ACTIVE,213.6,422.32,60.07,1409956204,"040051121000097","019011112586793",25.20,21,0.141,315.71,441.73,14.8,7.4,0.014,71433.900000036,71438.100000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956207,138479.00
09/05/2014 18:30,1,0.659,ACTIVE,213.4,407.97,60.07,1409956204,"040051121000095","019011112586793",22.54,20,0.113,311.68,437.80,14.7,13.7,0.000,63755.699999988,63759.300000012,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956208,138480.00
09/05/2014 18:30,1,0.386,ACTIVE,213.3,343.47,60.07,1409956204,"033051125000132","019011112586793",33.93,21,0.152,315.71,441.16,13.0,15.3,0.092,62631.300000012,62634.800000012,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956209,138481.00
09/05/2014 18:30,1,0.371,ACTIVE,213.7,354.45,60.03,1409956204,"033051125000135","019011112586793",33.78,21,0.143,316.75,442.18,12.4,14.8,0.046,60191.299999964,60194.899999964,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956211,138482.00
09/05/2014 18:30,1,0.619,ACTIVE,213.5,400.84,60.07,1409956204,"040051121000116","019011112586793",24.96,20,0.136,311.65,439.55,15.4,9.1,0.073,70322.700000047,70326.800000011,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956212,138483.00
09/05/2014 18:30,1,0.596,ACTIVE,213.9,412.93,60.07,1409956204,"040051121000068","019011112586793",22.52,20,0.108,314.60,440.78,13.3,9.7,0.000,64661.7,64665.3,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956213,138484.00
09/05/2014 18:30,1,0.428,ACTIVE,213.0,430.88,60.07,1409956204,"033051125000118","019011112586793",38.86,22,0.110,317.11,441.98,16.5,11.4,0.000,80471.199999988,80476.100000024,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956214,138485.00
09/05/2014 18:30,1,0.437,ACTIVE,213.5,376.95,60.03,1409956204,"033051125000150","019011112586793",38.52,21,0.186,314.04,442.37,16.7,22.0,0.129,79521.800000012,79526.699999988,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956216,138486.00
09/05/2014 18:30,1,0.565,ACTIVE,213.6,346.98,60.07,1409956204,"040051121000185","019011112586793",23.87,21,0.137,316.38,440.89,13.4,12.0,0.060,72646.2,72649.9,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956217,138487.00
09/05/2014 18:30,1,0.541,ACTIVE,213.7,360.37,60.07,1409956204,"040051121000195","019011112586793",24.10,21,0.143,318.38,441.85,12.9,14.4,0.030,70565.000000001,70568.800000013,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956218,138488.00
09/05/2014 18:30,2,0.635,ACTIVE,215.32,343.85,60.049,1409956204,"274151322000083","019011112586793",27.73,24.00,0,334.24,358.28,17.9,15.3,0.115,250569.9,250569.9,23264,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956219,138489.00
09/05/2014 18:30,2,0.672,ACTIVE,215.77,343.55,60.054,1409956204,"274151322000076","019011112586793",28.43,24.00,0,335.14,359.78,19.4,16.8,0.133,261811.8,261811.8,23252,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956220,138490.00
09/05/2014 18:30,2,0.416,ACTIVE,215.54,401.56,60.059,1409956204,"274151322000094","019011112586793",37.89,25.00,0,336.34,425.01,16.0,13.5,0.097,187123.9,187123.9,23704,0,0,0,L,1151911521,1,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956221,138491.00
09/05/2014 18:30,2,0.658,ACTIVE,215.32,341.45,60.070,1409956204,"274151322000052","019011112586793",27.83,24.50,0,333.03,358.28,18.6,16.0,0.102,251714.8,251714.8,23204,0,0,0,L,1151911521,1,122.01,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956222,138492.00
09/05/2014 18:30,2,0.639,ACTIVE,215.54,340.85,60.054,1409956204,"274151322000085","019011112586793",27.83,23.50,0,334.84,357.98,18.0,15.5,0.106,250783.9,250783.9,23166,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956223,138493.00
09/05/2014 18:30,2,0.631,ACTIVE,215.32,341.15,60.043,1409956204,"274151322000087","019011112586793",27.53,32.20,0,334.84,357.68,17.6,15.1,0.106,238510.0,238510.0,23192,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956224,138494.00
09/05/2014 18:30,2,0.605,ACTIVE,214.87,342.95,60.049,1409956204,"274151322000088","019011112586793",27.83,23.80,0,333.93,357.38,17.1,14.5,0.106,243601.2,243601.2,23177,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956225,138495.00
09/05/2014 18:30,2,0.670,ACTIVE,215.32,342.35,60.049,1409956204,"274151322000095","019011112586793",27.83,23.50,0,334.24,358.28,18.9,16.3,0.115,259482.9,259482.9,23245,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956226,138496.00
09/05/2014 18:30,2,0.426,ACTIVE,216.00,407.87,60.043,1409956204,"274151322000068","019011112586793",38.37,26.30,0,336.04,434.63,16.6,14.0,0.088,185427.6,185427.6,23758,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956227,138497.00
09/05/2014 18:30,2,0.629,ACTIVE,215.09,340.85,60.049,1409956204,"274151322000054","019011112586793",27.99,24.00,0,333.93,357.98,17.9,15.3,0.102,248405.9,248405.9,23315,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409956228,138498.00
09/05/2014 18:45,1,0.590,ACTIVE,213.4,382.02,60.03,1409957104,"040051121000097","019011112586793",25.52,21,0.142,315.88,441.96,15.0,12.6,0.007,71438.100000024,71439.699999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957107,138499.00
09/05/2014 18:45,1,0.670,ACTIVE,212.8,391.43,60.03,1409957104,"040051121000095","019011112586793",22.32,20,0.137,312.16,437.32,14.8,12.5,0.001,63759.300000012,63760.600000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957108,138500.00
