ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/05/2014 18:45,1,0.389,ACTIVE,213.2,345.78,60.03,1409957104,"033051125000132","019011112586793",33.90,20,0.151,315.95,440.07,13.1,15.4,0.079,62634.800000012,62636.400000036,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957109,138501.00
09/05/2014 18:45,1,0.376,ACTIVE,213.4,328.47,60.03,1409957104,"033051125000135","019011112586793",33.74,21,0.048,314.99,440.94,12.6,10.8,0.234,60194.899999964,60196.499999964,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957110,138502.00
09/05/2014 18:45,1,0.631,ACTIVE,212.8,320.97,60.03,1409957104,"040051121000116","019011112586793",25.06,20,0.061,311.13,440.34,15.7,5.1,0.237,70326.800000011,70328.300000011,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957112,138503.00
09/05/2014 18:45,1,0.615,ACTIVE,213.4,345.31,60.03,1409957104,"040051121000068","019011112586793",22.37,20,0.139,314.09,440.23,13.7,15.0,0.075,64665.3,64666.7,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957113,138504.00
09/05/2014 18:45,1,0.442,ACTIVE,213.6,394.20,60.03,1409957104,"033051125000118","019011112586793",38.73,21,0.131,317.86,444.49,17.0,14.3,0.007,80476.100000024,80478.300000012,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957114,138505.00
09/05/2014 18:45,1,0.448,ACTIVE,213.7,379.58,60.03,1409957104,"033051125000150","019011112586793",38.66,20,0.142,313.41,444.54,17.2,12.5,0.017,79526.699999988,79528.800000012,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957116,138506.00
09/05/2014 18:45,1,0.584,ACTIVE,213.0,416.69,60.03,1409957104,"040051121000185","019011112586793",24.05,20,0.107,316.04,440.52,13.9,12.0,0.000,72649.9,72651.3,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957117,138507.00
09/05/2014 18:45,1,0.569,ACTIVE,213.2,341.57,60.03,1409957104,"040051121000195","019011112586793",23.94,21,0.147,318.18,441.34,13.5,15.6,0.119,70568.800000013,70570.199999989,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957118,138508.00
09/05/2014 18:45,2,0.631,ACTIVE,214.41,340.85,60.006,1409957104,"274151322000083","019011112586793",28.11,23.80,0,335.74,349.56,17.9,15.4,0.110,250572.5,250572.5,23265,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957119,138509.00
09/05/2014 18:45,2,0.666,ACTIVE,214.87,343.55,60.022,1409957104,"274151322000076","019011112586793",28.67,23.80,0,337.24,350.47,19.4,16.8,0.119,261814.7,261814.7,23253,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957121,138510.00
09/05/2014 18:45,2,0.416,ACTIVE,214.64,402.77,60.022,1409957104,"274151322000094","019011112586793",37.93,25.00,0,337.24,419.00,16.0,13.5,0.093,187126.1,187126.1,23705,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957122,138511.00
09/05/2014 18:45,2,0.648,ACTIVE,214.19,340.55,60.022,1409957104,"274151322000052","019011112586793",28.15,24.30,0,335.14,349.56,18.5,15.9,0.110,251717.5,251717.5,23205,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957123,138512.00
09/05/2014 18:45,2,0.643,ACTIVE,214.41,342.35,60.001,1409957104,"274151322000085","019011112586793",27.73,23.30,0,336.94,349.56,18.1,15.5,0.115,250786.5,250786.5,23167,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957124,138513.00
09/05/2014 18:45,2,0.631,ACTIVE,214.64,344.76,60.022,1409957104,"274151322000087","019011112586793",27.71,31.80,0,335.44,349.56,17.7,15.2,0.110,238512.6,238512.6,23193,0,0,0,L,1151911521,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957125,138514.00
09/05/2014 18:45,2,0.607,ACTIVE,213.96,342.05,60.017,1409957104,"274151322000088","019011112586793",27.71,23.50,0,336.04,349.86,17.1,14.6,0.093,243603.6,243603.6,23178,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957125,138515.00
09/05/2014 18:45,2,0.662,ACTIVE,214.41,340.25,60.017,1409957104,"274151322000095","019011112586793",28.25,23.30,0,336.34,349.56,19.0,16.4,0.119,259485.6,259485.6,23246,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957126,138516.00
09/05/2014 18:45,2,0.436,ACTIVE,215.54,403.37,60.028,1409957104,"274151322000068","019011112586793",37.99,26.00,0,337.24,419.00,16.8,14.2,0.093,185430.0,185430.0,23759,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957127,138517.00
09/05/2014 18:45,2,0.631,ACTIVE,214.41,339.95,60.017,1409957104,"274151322000054","019011112586793",28.01,24.00,0,335.14,349.26,17.9,15.4,0.102,248408.5,248408.5,23316,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409957128,138518.00
09/05/2014 19:00,1,0.797,ACTIVE,212.6,387.71,60.11,1409958004,"040051121000097","019011112586793",26.23,21,0.157,313.26,440.84,20.8,18.3,0.191,71439.699999988,71443,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958007,138519.00
09/05/2014 19:00,1,0.870,ACTIVE,212.5,371.56,60.07,1409958004,"040051121000095","019011112586793",22.98,20,0.136,310.57,437.63,19.9,13.3,0.026,63760.600000024,63763.600000024,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958008,138520.00
09/05/2014 19:00,1,0.526,ACTIVE,212.6,387.47,60.07,1409958004,"033051125000132","019011112586793",34.78,20,0.146,316.17,440.80,18.2,14.5,0.014,62636.400000036,62639.400000036,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958009,138521.00
09/05/2014 19:00,1,0.517,ACTIVE,212.8,325.17,60.07,1409958004,"033051125000135","019011112586793",34.35,21,0.143,315.37,441.66,17.6,20.1,0.243,60196.499999964,60199.499999964,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958010,138522.00
09/05/2014 19:00,1,0.839,ACTIVE,212.3,429.06,60.11,1409958004,"040051121000116","019011112586793",25.79,20,0.161,312.11,438.92,21.5,14.7,0.008,70328.300000011,70331.700000047,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958012,138523.00
09/05/2014 19:00,1,0.822,ACTIVE,212.9,390.13,60.11,1409958004,"040051121000068","019011112586793",23.11,20,0.147,314.68,440.25,18.9,10.9,0.012,64666.7,64669.7,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958013,138524.00
09/05/2014 19:00,1,0.608,ACTIVE,212.7,350.27,60.07,1409958004,"033051125000118","019011112586793",38.92,21,0.177,318.61,442.09,23.5,30.1,0.139,80478.300000012,80482.5,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958014,138525.00
09/05/2014 19:00,1,0.610,ACTIVE,212.8,376.76,60.07,1409958004,"033051125000150","019011112586793",39.26,20,0.210,314.85,442.52,23.8,19.6,0.052,79528.800000012,79533,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958016,138526.00
09/05/2014 19:00,1,0.795,ACTIVE,212.6,386.23,60.07,1409958004,"040051121000185","019011112586793",24.81,20,0.153,314.98,440.25,19.6,15.7,0.018,72651.3,72654.4,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958017,138527.00
09/05/2014 19:00,1,0.785,ACTIVE,212.5,334.97,60.07,1409958004,"040051121000195","019011112586793",24.72,20,0.158,315.92,440.92,19.3,22.5,0.232,70570.199999989,70573.400000037,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958018,138528.00
09/05/2014 19:00,2,0.861,ACTIVE,214.41,343.25,60.065,1409958004,"274151322000083","019011112586793",28.33,23.80,0,333.63,355.28,24.7,21.9,0.164,250577.1,250577.1,23266,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958019,138529.00
09/05/2014 19:00,2,0.904,ACTIVE,214.64,343.85,60.065,1409958004,"274151322000076","019011112586793",29.16,23.80,0,333.03,356.48,26.7,23.8,0.177,261819.7,261819.7,23254,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958020,138530.00
09/05/2014 19:00,2,0.570,ACTIVE,214.41,411.18,60.065,1409958004,"274151322000094","019011112586793",38.41,25.00,0,337.54,422.90,22.1,19.4,0.141,187130.2,187130.2,23706,0,0,0,L,1151911521,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958021,138531.00
09/05/2014 19:00,2,0.877,ACTIVE,213.96,343.55,60.065,1409958004,"274151322000052","019011112586793",28.45,24.00,0,332.13,354.37,25.3,22.5,0.155,251722.2,251722.2,23206,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958022,138532.00
09/05/2014 19:00,2,0.857,ACTIVE,214.19,345.96,60.065,1409958004,"274151322000085","019011112586793",28.49,23.30,0,332.13,354.67,24.7,21.9,0.164,250791.1,250791.1,23168,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958023,138533.00
09/05/2014 19:00,2,0.863,ACTIVE,214.19,345.36,60.065,1409958004,"274151322000087","019011112586793",27.79,31.00,0,333.93,354.37,24.4,21.6,0.150,238517.1,238517.1,23194,0,0,0,L,1151911521,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958024,138534.00
09/05/2014 19:00,2,0.836,ACTIVE,213.74,345.96,60.070,1409958004,"274151322000088","019011112586793",27.87,23.50,0,333.03,354.97,23.6,20.8,0.150,243607.9,243607.9,23179,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958025,138535.00
09/05/2014 19:00,2,0.900,ACTIVE,214.41,344.76,60.038,1409958004,"274151322000095","019011112586793",28.82,23.30,0,332.43,354.97,26.3,23.5,0.172,259490.5,259490.5,23247,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958026,138536.00
09/05/2014 19:00,2,0.584,ACTIVE,214.64,413.29,60.075,1409958004,"274151322000068","019011112586793",38.61,26.00,0,337.54,424.11,22.9,20.2,0.141,185434.2,185434.2,23760,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958027,138537.00
09/05/2014 19:00,2,0.865,ACTIVE,213.96,344.76,60.065,1409958004,"274151322000054","019011112586793",28.07,23.80,0,332.73,355.88,24.6,21.8,0.164,248413.1,248413.1,23317,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958028,138538.00
09/05/2014 19:15,1,0.486,ACTIVE,212.7,329.65,60.00,1409958904,"040051121000097","019011112586793",25.38,21,0.087,311.46,441.76,12.2,6.9,0.235,71443,71446.400000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958906,138539.00
09/05/2014 19:15,1,0.575,ACTIVE,212.4,389.43,60.03,1409958904,"040051121000095","019011112586793",21.92,20,0.122,304.57,437.55,12.5,8.8,0.000,63763.600000024,63766.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958907,138540.00
09/05/2014 19:15,1,0.323,ACTIVE,213.8,354.56,60.03,1409958904,"033051125000132","019011112586793",33.67,20,0.131,312.31,440.58,10.8,12.8,0.022,62639.400000036,62642.300000012,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958908,138541.00
09/05/2014 19:15,1,0.313,ACTIVE,212.7,352.45,60.03,1409958904,"033051125000135","019011112586793",33.17,21,0.152,312.08,441.49,10.3,15.3,0.024,60199.499999964,60202.299999964,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958910,138542.00
09/05/2014 19:15,1,0.519,ACTIVE,213.1,354.90,60.00,1409958904,"040051121000116","019011112586793",25.22,20,0.153,309.35,439.52,13.0,15.5,0.022,70331.700000047,70335.100000023,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958911,138543.00
09/05/2014 19:15,1,0.503,ACTIVE,213.0,334.59,60.03,1409958904,"040051121000068","019011112586793",22.39,20,0.147,309.44,439.98,11.2,15.5,0.131,64669.7,64672.6,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958912,138544.00
09/05/2014 19:15,1,0.361,ACTIVE,212.5,372.33,60.03,1409958904,"033051125000118","019011112586793",38.59,21,0.144,314.22,442.18,13.8,10.7,0.012,80482.5,80486.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958914,138545.00
09/05/2014 19:15,1,0.371,ACTIVE,212.7,417.11,60.00,1409958904,"033051125000150","019011112586793",38.33,20,0.040,312.26,442.12,14.1,13.7,0.037,79533,79537,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958915,138546.00
09/05/2014 19:15,1,0.479,ACTIVE,213.1,387.89,60.03,1409958904,"040051121000185","019011112586793",23.61,20,0.110,309.87,440.18,11.2,15.0,0.000,72654.4,72657.4,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958917,138547.00
09/05/2014 19:15,1,0.465,ACTIVE,213.1,396.05,60.00,1409958904,"040051121000195","019011112586793",23.37,21,0.140,311.54,441.02,10.8,14.1,0.000,70573.400000037,70576.500000001,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958918,138548.00
09/05/2014 19:15,2,0.531,ACTIVE,214.87,339.34,60.017,1409958904,"274151322000083","019011112586793",27.63,23.80,0,320.71,365.49,14.9,12.4,0.088,250581.6,250581.6,23267,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958919,138549.00
09/05/2014 19:15,2,0.557,ACTIVE,215.32,340.25,60.012,1409958904,"274151322000076","019011112586793",28.35,23.80,0,323.72,367.30,16.0,13.5,0.106,261824.6,261824.6,23255,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958920,138550.00
09/05/2014 19:15,2,0.338,ACTIVE,215.09,404.27,60.012,1409958904,"274151322000094","019011112586793",38.03,25.30,0,335.74,426.21,13.1,10.7,0.080,187134.1,187134.1,23707,0,0,0,L,1151911521,1,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958921,138551.00
09/05/2014 19:15,2,0.543,ACTIVE,214.64,339.04,60.017,1409958904,"274151322000052","019011112586793",28.09,24.00,0,321.61,363.99,15.4,13.0,0.093,251726.9,251726.9,23207,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958922,138552.00
09/05/2014 19:15,2,0.537,ACTIVE,214.87,339.95,60.006,1409958904,"274151322000085","019011112586793",27.41,23.30,0,323.11,366.10,15.0,12.5,0.093,250795.7,250795.7,23169,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958923,138553.00
09/05/2014 19:15,2,0.521,ACTIVE,215.32,339.65,60.017,1409958904,"274151322000087","019011112586793",27.77,30.80,0,323.11,364.59,14.7,12.3,0.084,238521.5,238521.5,23195,0,0,0,L,1151911521,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958924,138554.00
09/05/2014 19:15,2,0.504,ACTIVE,214.64,340.55,59.996,1409958904,"274151322000088","019011112586793",27.57,23.50,0,321.91,363.39,14.1,11.7,0.084,243612.2,243612.2,23180,0,0,0,L,1151911521,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958925,138555.00
09/05/2014 19:15,2,0.559,ACTIVE,214.87,339.04,60.012,1409958904,"274151322000095","019011112586793",27.67,23.30,0,322.51,366.10,15.6,13.2,0.097,259495.4,259495.4,23248,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958926,138556.00
09/05/2014 19:15,2,0.365,ACTIVE,215.54,397.96,60.012,1409958904,"274151322000068","019011112586793",37.49,26.30,0,333.93,428.01,13.8,11.4,0.071,185438.4,185438.4,23761,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958926,138557.00
09/05/2014 19:15,2,0.525,ACTIVE,214.64,339.95,60.017,1409958904,"274151322000054","019011112586793",27.75,24.00,0,321.31,366.40,14.8,12.3,0.080,248417.6,248417.6,23318,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409958928,138558.00
09/05/2014 19:30,1,0.307,ALERT,213.2,392.97,60.03,1409959804,"040051121000097","019011112586793",23.83,21,0.000,315.56,442.41,7.1,0.0,0.000,71446.400000036,71448.199999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409959807,138559.00
09/05/2014 19:30,1,0.317,ACTIVE,212.9,324.45,60.03,1409959804,"040051121000095","019011112586793",24.13,20,0.142,310.51,437.41,7.6,14.2,0.088,63766.5,63768,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959809,138560.00
09/05/2014 19:30,1,0.213,ACTIVE_NO_POWER,213.4,385.23,60.03,1409959804,"033051125000132","019011112586793",32.71,20,0.000,315.52,439.93,6.9,0.0,0.000,62642.300000012,62643.800000012,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959810,138561.00
09/05/2014 19:30,1,0.197,ACTIVE,213.8,327.97,60.03,1409959804,"033051125000135","019011112586793",32.77,21,0.099,314.49,440.66,6.4,2.5,0.173,60202.299999964,60203.899999964,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959812,138562.00
09/05/2014 19:30,1,0.284,ACTIVE_NO_POWER,213.8,374.87,60.07,1409959804,"040051121000116","019011112586793",26.78,20,0.000,311.55,439.45,7.5,0.0,0.000,70335.100000023,70336.700000047,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959814,138563.00
09/05/2014 19:30,1,0.328,ACTIVE,213.8,363.68,60.03,1409959804,"040051121000068","019011112586793",20.96,20,0.102,316.48,440.48,6.7,12.7,0.000,64672.6,64674,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959815,138564.00
09/05/2014 19:30,1,0.234,ACTIVE,213.3,367.44,60.03,1409959804,"033051125000118","019011112586793",37.74,21,0.147,315.95,445.09,8.8,14.9,0.003,80486.5,80488.699999988,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959817,138565.00
09/05/2014 19:30,1,0.242,ACTIVE_NO_POWER,213.4,399.09,60.03,1409959804,"033051125000150","019011112586793",37.60,20,0.000,311.35,445.38,9.0,0.0,0.000,79537,79539.199999988,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959818,138566.00
09/05/2014 19:30,1,0.297,ACTIVE_NO_POWER,213.5,423.75,60.03,1409959804,"040051121000185","019011112586793",22.60,20,0.000,314.95,440.48,6.5,0.0,0.000,72657.4,72658.6,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959819,138567.00
09/05/2014 19:30,1,0.206,ACTIVE_NO_POWER,213.7,399.92,60.03,1409959804,"040051121000195","019011112586793",25.61,21,0.000,316.65,440.78,5.2,0.0,0.000,70576.500000001,70578.000000001,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959821,138568.00
09/05/2014 19:30,2,0.350,ACTIVE,215.09,338.74,60.038,1409959804,"274151322000083","019011112586793",27.00,23.80,0,334.24,346.56,9.6,7.3,0.049,250584.2,250584.2,23268,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959822,138569.00
09/05/2014 19:30,2,0.369,ACTIVE,215.54,339.04,60.022,1409959804,"274151322000076","019011112586793",27.75,23.80,0,335.44,347.16,10.4,8.1,0.062,261827.4,261827.4,23256,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959823,138570.00
09/05/2014 19:30,2,0.221,ACTIVE,215.32,391.94,60.033,1409959804,"274151322000094","019011112586793",36.78,25.30,0,336.34,419.60,8.2,6.0,0.040,187136.3,187136.3,23708,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959824,138571.00
09/05/2014 19:30,2,0.369,ACTIVE,214.64,340.85,60.028,1409959804,"274151322000052","019011112586793",27.41,24.00,0,333.93,346.86,10.2,8.0,0.049,251729.6,251729.6,23208,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959825,138572.00
09/05/2014 19:30,2,0.350,ACTIVE,215.09,339.34,60.028,1409959804,"274151322000085","019011112586793",27.29,23.30,0,335.44,346.86,9.7,7.4,0.049,250798.3,250798.3,23170,0,0,0,L,1151911521,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959826,138573.00
09/05/2014 19:30,2,0.348,ACTIVE,215.09,338.14,60.033,1409959804,"274151322000087","019011112586793",27.06,30.30,0,334.54,346.86,9.5,7.3,0.040,238524.1,238524.1,23196,0,0,0,L,1151911521,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959827,138574.00
09/05/2014 19:30,2,0.332,ACTIVE,214.87,339.04,60.033,1409959804,"274151322000088","019011112586793",26.38,23.50,0,334.24,346.26,8.9,6.7,0.044,243614.6,243614.6,23181,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959828,138575.00
09/05/2014 19:30,2,0.357,ACTIVE,214.87,338.74,60.033,1409959804,"274151322000095","019011112586793",27.57,23.30,0,334.54,347.16,10.1,7.8,0.049,259498.1,259498.1,23249,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959829,138576.00
09/05/2014 19:30,2,0.240,ACTIVE,215.54,391.04,60.028,1409959804,"274151322000068","019011112586793",36.68,26.30,0,336.64,422.60,8.9,6.7,0.040,185440.7,185440.7,23762,0,0,0,L,1151911521,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959830,138577.00
09/05/2014 19:30,2,0.340,ACTIVE,214.87,338.44,60.038,1409959804,"274151322000054","019011112586793",27.59,23.80,0,334.24,346.56,9.6,7.3,0.049,248420.1,248420.1,23319,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409959831,138578.00
09/05/2014 19:45,1,0.010,ACTIVE_NO_POWER,214.3,320.59,60.03,1409960704,"033051125000118","019011112586793",42.75,20,0.000,319.99,322.39,0.4,0.0,0.000,80488.699999988,80489.600000024,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409960727,138579.00
09/05/2014 19:45,1,0.021,ACTIVE_NO_POWER,213.7,415.56,60.03,1409960704,"033051125000150","019011112586793",42.71,20,0.000,415.28,416.86,0.9,0.0,0.000,79539.199999988,79540.199999988,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409960730,138580.00
09/05/2014 19:45,2,0.213,ACTIVE,215.54,339.04,60.012,1409960704,"274151322000083","019011112586793",26.56,23.30,0,334.24,343.85,5.8,3.6,0.027,250585.6,250585.6,23269,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409960738,138581.00
09/05/2014 19:45,2,0.225,ACTIVE,216.00,338.44,60.012,1409960704,"274151322000076","019011112586793",27.31,23.50,0,335.44,344.45,6.3,4.1,0.031,261828.9,261828.9,23257,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409960739,138582.00
09/05/2014 19:45,2,0.135,ACTIVE,215.32,339.04,60.017,1409960704,"274151322000094","019011112586793",31.01,24.30,0,335.44,407.87,4.2,2.1,0.018,187137.3,187137.3,23709,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409960740,138583.00
09/05/2014 19:45,2,0.232,ACTIVE,215.32,339.04,60.012,1409960704,"274151322000052","019011112586793",27.14,23.80,0,333.63,343.85,6.4,4.2,0.031,251731.2,251731.2,23209,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409960741,138584.00
09/05/2014 19:45,2,0.215,ACTIVE,215.54,338.74,60.012,1409960704,"274151322000085","019011112586793",26.72,23.00,0,335.44,344.15,5.8,3.7,0.022,250799.7,250799.7,23171,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409960742,138585.00
09/05/2014 19:45,2,0.225,ACTIVE,215.54,338.74,59.996,1409960704,"274151322000087","019011112586793",25.74,29.80,0,334.54,344.45,5.8,3.7,0.027,238525.5,238525.5,23197,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409960743,138586.00
09/05/2014 19:45,2,0.203,ACTIVE,214.87,338.44,60.006,1409960704,"274151322000088","019011112586793",25.15,23.00,0,334.24,343.55,5.2,3.1,0.022,243615.8,243615.8,23182,0,0,0,L,1151911521,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409960744,138587.00
09/05/2014 19:45,2,0.219,ACTIVE,215.77,338.44,60.012,1409960704,"274151322000095","019011112586793",26.94,23.00,0,334.54,343.85,6.0,3.9,0.027,259499.5,259499.5,23250,0,0,0,L,1151911521,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409960745,138588.00
09/05/2014 19:45,2,0.152,ACTIVE,216.00,339.04,60.017,1409960704,"274151322000068","019011112586793",31.33,25.50,0,336.64,404.87,4.8,2.7,0.022,185441.9,185441.9,23763,0,0,0,L,1151911521,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409960746,138589.00
09/05/2014 19:45,2,0.213,ACTIVE,215.09,338.14,60.012,1409960704,"274151322000054","019011112586793",26.48,23.50,0,333.93,343.55,5.7,3.6,0.027,248421.5,248421.5,23320,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409960747,138590.00
09/05/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1409960704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961571,138591.00
09/05/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1409960704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961571,138592.00
09/05/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1409960704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961571,138593.00
09/05/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1409960704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961571,138594.00
09/05/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1409960704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961571,138595.00
09/05/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1409960704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961571,138596.00
09/05/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1409960704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961571,138597.00
09/05/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1409960704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961571,138598.00
09/05/2014 20:00,2,0.168,ACTIVE,215.54,339.34,60.043,1409961604,"274151322000083","019011112586793",25.88,23.00,0,334.24,342.35,4.4,2.3,0.013,250586.3,250586.3,23270,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961638,138599.00
09/05/2014 20:00,2,0.180,ACTIVE,216.00,338.74,60.022,1409961604,"274151322000076","019011112586793",26.36,23.00,0,335.44,342.65,4.8,2.7,0.018,261829.8,261829.8,23258,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961639,138600.00
09/05/2014 20:00,2,0.100,ACTIVE,215.54,339.65,60.028,1409961604,"274151322000094","019011112586793",30.10,23.50,0,335.14,341.75,3.1,1.1,0.018,187137.7,187137.7,23710,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961640,138601.00
09/05/2014 20:00,2,0.189,ACTIVE,215.32,337.54,60.033,1409961604,"274151322000052","019011112586793",25.84,23.30,0,333.63,342.05,5.0,2.9,0.004,251732.0,251732.0,23210,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961641,138602.00
09/05/2014 20:00,2,0.166,ACTIVE,215.54,339.34,60.033,1409961604,"274151322000085","019011112586793",26.16,22.50,0,335.14,342.05,4.4,2.3,0.018,250800.4,250800.4,23172,0,0,0,L,1151911521,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961642,138603.00
09/05/2014 20:00,2,0.172,ACTIVE,215.54,339.65,60.022,1409961604,"274151322000087","019011112586793",25.94,29.00,0,334.24,342.35,4.5,2.4,0.013,238526.2,238526.2,23198,0,0,0,L,1151911521,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961643,138604.00
09/05/2014 20:00,2,0.152,ACTIVE,215.32,339.04,60.059,1409961604,"274151322000088","019011112586793",24.83,22.80,0,333.93,342.05,3.9,1.8,0.009,243616.4,243616.4,23183,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961644,138605.00
09/05/2014 20:00,2,0.168,ACTIVE,215.77,339.04,60.028,1409961604,"274151322000095","019011112586793",26.18,22.80,0,334.54,341.75,4.5,2.4,0.018,259500.3,259500.3,23251,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961645,138606.00
09/05/2014 20:00,2,0.117,ACTIVE,216.22,339.95,60.028,1409961604,"274151322000068","019011112586793",30.45,24.80,0,335.74,342.35,3.6,1.6,0.009,185442.5,185442.5,23764,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961646,138607.00
09/05/2014 20:00,2,0.164,ACTIVE,215.09,339.04,60.028,1409961604,"274151322000054","019011112586793",25.88,23.00,0,333.63,341.75,4.3,2.2,0.013,248422.2,248422.2,23321,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961647,138608.00
09/05/2014 20:00,1,0.010,ACTIVE_NO_POWER,213.0,404.67,60.03,1409961604,"033051125000118","019011112586793",42.37,19,0.000,403.42,405.03,0.4,0.0,0.000,80489.600000024,80490.100000024,135,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961773,138609.00
09/05/2014 20:00,1,0.021,ACTIVE_NO_POWER,213.2,390.71,60.03,1409961604,"033051125000150","019011112586793",42.40,19,0.000,390.28,391.79,0.9,0.0,0.000,79540.199999988,79540.600000024,137,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409961853,138610.00
09/05/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409961604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962474,138611.00
09/05/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409961604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962474,138612.00
09/05/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409961604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962474,138613.00
09/05/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409961604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962474,138614.00
09/05/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409961604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962474,138615.00
09/05/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409961604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962474,138616.00
09/05/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409961604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962474,138617.00
09/05/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409961604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962474,138618.00
09/05/2014 20:15,2,0.098,ACTIVE,214.87,339.04,60.059,1409962504,"274151322000083","019011112586793",24.83,22.50,0,335.44,342.05,2.5,0.4,0.009,250586.8,250586.8,23271,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962538,138619.00
09/05/2014 20:15,2,0.105,ACTIVE,215.54,338.14,60.033,1409962504,"274151322000076","019011112586793",25.52,22.80,0,336.34,342.35,2.7,0.7,0.004,261830.4,261830.4,23259,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962539,138620.00
09/05/2014 20:15,2,0.051,ALERT,215.09,318.30,60.028,1409962504,"274151322000094","019011112586793",25.17,22.80,0,299.07,391.04,1.3,0.0,0.000,187138.0,187138.0,23711,0,0,0,L,1151911521,1,122.68,123.59,0002,19,0,0,0,0,0,0,12,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962541,138621.00
09/05/2014 20:15,2,0.121,ACTIVE,214.64,338.44,60.043,1409962504,"274151322000052","019011112586793",25.45,23.00,0,334.54,342.35,3.1,1.1,0.004,251732.7,251732.7,23211,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962542,138622.00
09/05/2014 20:15,2,0.096,ACTIVE,215.09,339.04,60.033,1409962504,"274151322000085","019011112586793",25.78,22.00,0,336.04,342.05,2.5,0.5,0.004,250801.0,250801.0,23173,0,0,0,L,1151911521,1,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962543,138623.00
09/05/2014 20:15,2,0.105,ACTIVE,215.09,338.74,60.028,1409962504,"274151322000087","019011112586793",25.15,28.30,0,335.14,342.35,2.7,0.6,0.004,238526.8,238526.8,23199,0,0,0,L,1151911521,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962544,138624.00
09/05/2014 20:15,2,0.084,ACTIVE_NO_POWER,214.87,337.84,60.017,1409962504,"274151322000088","019011112586793",23.68,22.50,0,335.44,341.75,2.0,0.0,0.000,243616.8,243616.8,23184,0,0,0,L,1151911521,1,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962545,138625.00
09/05/2014 20:15,2,0.092,ACTIVE,214.87,338.44,60.022,1409962504,"274151322000095","019011112586793",26.06,22.30,0,335.44,341.45,2.4,0.4,0.009,259500.9,259500.9,23252,0,0,0,L,1151911521,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962546,138626.00
09/05/2014 20:15,2,0.068,ALERT,215.54,316.50,60.028,1409962504,"274151322000068","019011112586793",25.49,24.00,0,299.07,388.64,1.7,0.0,0.000,185442.8,185442.8,23765,0,0,0,L,1151911521,1,123.36,123.59,0002,22,0,0,0,0,0,0,15,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962548,138627.00
09/05/2014 20:15,2,0.096,ACTIVE,214.87,338.14,60.028,1409962504,"274151322000054","019011112586793",25.07,22.80,0,335.14,341.45,2.4,0.4,0.000,248422.8,248422.8,23322,0,0,0,L,1151911521,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409962549,138628.00
09/05/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409962504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409963366,138629.00
09/05/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409962504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409963366,138630.00
09/05/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409962504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409963366,138631.00
09/05/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409962504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409963366,138632.00
09/05/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409962504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409963366,138633.00
09/05/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409962504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409963366,138634.00
09/05/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409962504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409963366,138635.00
09/05/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409962504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409963366,138636.00
09/05/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409962504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409963366,138637.00
09/05/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409962504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409963366,138638.00
09/05/2014 20:30,2,0.020,ALERT,214.87,299.67,60.059,1409963403,"274151322000083","019011112586793",26.52,20.70,0,298.47,340.25,0.0,0.0,0.000,250586.8,250586.8,23272,0,0,0,L,1151911521,1,122.23,124.04,0100,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1409963438,138639.00
09/05/2014 20:30,2,0.018,ALERT,215.32,299.07,60.054,1409963403,"274151322000076","019011112586793",27.61,21.00,0,298.17,340.85,0.0,0.0,0.000,261830.4,261830.4,23260,0,0,0,L,1151911521,1,122.91,124.04,0100,19,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1409963440,138640.00
09/05/2014 20:30,2,0.000,ALERT,214.87,298.77,60.049,1409963403,"274151322000094","019011112586793",0.00,20.70,0,297.87,384.13,0.0,0.0,0.000,187138.0,187138.0,23713,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,72,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1409963442,138641.00
09/05/2014 20:30,2,0.043,ALERT,214.87,299.07,60.049,1409963403,"274151322000052","019011112586793",26.72,21.30,0,297.87,340.25,0.0,0.0,0.000,251732.8,251732.8,23212,0,0,0,L,1151911521,1,122.23,124.04,0100,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1409963444,138642.00
09/05/2014 20:30,2,0.021,ALERT,214.87,299.37,60.049,1409963403,"274151322000085","019011112586793",26.84,20.30,0,298.47,340.85,0.0,0.0,0.000,250801.0,250801.0,23174,0,0,0,L,1151911521,1,123.14,123.81,0100,18,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1409963446,138643.00
09/05/2014 20:30,2,0.031,ALERT,214.87,299.07,60.059,1409963403,"274151322000087","019011112586793",25.86,26.00,0,297.57,339.95,0.0,0.0,0.000,238526.8,238526.8,23200,0,0,0,L,1151911521,1,122.68,123.81,0100,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1409963448,138644.00
09/05/2014 20:30,2,0.008,ALERT,214.41,299.07,60.049,1409963403,"274151322000088","019011112586793",25.23,20.70,0,298.17,339.95,0.0,0.0,0.000,243616.8,243616.8,23185,0,0,0,L,1151911521,1,122.91,123.36,0100,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1409963450,138645.00
09/05/2014 20:30,2,0.012,ALERT,214.87,300.27,60.043,1409963403,"274151322000095","019011112586793",26.90,20.30,0,299.37,340.25,0.0,0.0,0.000,259500.9,259500.9,23253,0,0,0,L,1151911521,1,122.91,123.81,0100,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1409963451,138646.00
09/05/2014 20:30,2,0.000,ALERT,215.54,298.77,60.043,1409963403,"274151322000068","019011112586793",0.00,22.00,0,297.57,389.54,0.0,0.0,0.000,185442.8,185442.8,23767,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,69,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1409963453,138647.00
09/05/2014 20:30,2,0.016,ALERT,214.64,299.37,60.043,1409963403,"274151322000054","019011112586793",26.86,21.00,0,298.47,339.95,0.0,0.0,0.000,248422.8,248422.8,23323,0,0,0,L,1151911521,1,122.91,123.36,0100,18,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1409963455,138648.00
09/05/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409963403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409964272,138649.00
09/05/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409963403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409964272,138650.00
