ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/05/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409963403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409964272,138651.00
09/05/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409963403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409964272,138652.00
09/05/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409963403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409964272,138653.00
09/05/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409963403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409964272,138654.00
09/05/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409963403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409964272,138655.00
09/05/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409963403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409964272,138656.00
09/05/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409963403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409964272,138657.00
09/05/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409963403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409964272,138658.00
09/05/2014 20:45,2,0.000,ALERT,213.51,296.96,60.049,1409964306,"274151322000083","019011112586793",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,250586.8,250586.8,23274,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1409964340,138659.00
09/05/2014 20:45,2,0.000,ALERT,213.96,297.26,60.043,1409964306,"274151322000076","019011112586793",0.00,19.50,0,295.76,301.47,0.0,0.0,0.000,261830.4,261830.4,23262,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1409964342,138660.00
09/05/2014 20:45,2,0.000,ALERT,213.51,296.36,60.043,1409964306,"274151322000094","019011112586793",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,187138.0,187138.0,23715,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409964344,138661.00
09/05/2014 20:45,2,0.000,ALERT,213.06,296.36,60.038,1409964306,"274151322000052","019011112586793",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,251732.8,251732.8,23214,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1409964346,138662.00
09/05/2014 20:45,2,0.000,ALERT,213.51,297.26,60.043,1409964306,"274151322000085","019011112586793",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,250801.0,250801.0,23176,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1409964348,138663.00
09/05/2014 20:45,2,0.000,ALERT,213.51,296.06,60.043,1409964306,"274151322000087","019011112586793",0.00,24.30,0,295.16,300.57,0.0,0.0,0.000,238526.8,238526.8,23202,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1409964350,138664.00
09/05/2014 20:45,2,0.000,ALERT,213.06,296.96,60.043,1409964306,"274151322000088","019011112586793",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,243616.8,243616.8,23187,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1409964352,138665.00
09/05/2014 20:45,2,0.000,ALERT,213.51,298.17,60.049,1409964306,"274151322000095","019011112586793",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,259500.9,259500.9,23255,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1409964353,138666.00
09/05/2014 20:45,2,0.000,ALERT,213.96,296.36,60.049,1409964306,"274151322000068","019011112586793",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,185442.8,185442.8,23769,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409964355,138667.00
09/05/2014 20:45,2,0.000,ALERT,213.51,296.96,60.081,1409964306,"274151322000054","019011112586793",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,248422.8,248422.8,23325,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1409964357,138668.00
09/05/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409964306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409965174,138669.00
09/05/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409964306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409965174,138670.00
09/05/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409964306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409965174,138671.00
09/05/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409964306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409965174,138672.00
09/05/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409964306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409965174,138673.00
09/05/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409964306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409965174,138674.00
09/05/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409964306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409965174,138675.00
09/05/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409964306,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409965174,138676.00
09/05/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409964306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409965174,138677.00
09/05/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409964306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409965174,138678.00
09/05/2014 21:00,2,0.000,ALERT,216.00,300.87,60.022,1409965204,"274151322000083","019011112586793",0.00,18.00,0,295.16,302.07,0.0,0.0,0.000,250586.8,250586.8,23276,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409965238,138679.00
09/05/2014 21:00,2,0.000,ALERT,216.45,299.97,60.012,1409965204,"274151322000076","019011112586793",0.00,18.30,0,294.86,301.77,0.0,0.0,0.000,261830.4,261830.4,23264,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409965240,138680.00
09/05/2014 21:00,2,0.000,ALERT,215.77,300.27,60.017,1409965204,"274151322000094","019011112586793",0.00,18.00,0,294.56,301.17,0.0,0.0,0.000,187138.0,187138.0,23717,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409965242,138681.00
09/05/2014 21:00,2,0.000,ALERT,215.54,300.57,60.017,1409965204,"274151322000052","019011112586793",0.00,18.70,0,294.86,302.07,0.0,0.0,0.000,251732.8,251732.8,23216,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409965244,138682.00
09/05/2014 21:00,2,0.000,ALERT,215.77,300.57,60.017,1409965204,"274151322000085","019011112586793",0.00,18.00,0,295.16,301.77,0.0,0.0,0.000,250801.0,250801.0,23178,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409965246,138683.00
09/05/2014 21:00,2,0.000,ALERT,215.77,299.97,60.006,1409965204,"274151322000087","019011112586793",0.00,22.80,0,294.26,301.17,0.0,0.0,0.000,238526.8,238526.8,23204,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409965248,138684.00
09/05/2014 21:00,2,0.000,ALERT,215.32,300.27,60.006,1409965204,"274151322000088","019011112586793",0.00,18.00,0,294.86,301.47,0.0,0.0,0.000,243616.8,243616.8,23189,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409965249,138685.00
09/05/2014 21:00,2,0.000,ALERT,215.77,301.47,60.012,1409965204,"274151322000095","019011112586793",0.00,17.80,0,296.06,302.37,0.0,0.0,0.000,259500.9,259500.9,23257,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409965251,138686.00
09/05/2014 21:00,2,0.000,ALERT,216.45,299.67,60.017,1409965204,"274151322000068","019011112586793",0.00,19.30,0,294.26,300.87,0.0,0.0,0.000,185442.8,185442.8,23771,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409965253,138687.00
09/05/2014 21:00,2,0.000,ALERT,215.77,300.87,60.049,1409965204,"274151322000054","019011112586793",0.00,18.30,0,294.86,302.07,0.0,0.0,0.000,248422.8,248422.8,23327,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409965255,138688.00
09/05/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409965204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966072,138689.00
09/05/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409965204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966072,138690.00
09/05/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409965204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966072,138691.00
09/05/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409965204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966072,138692.00
09/05/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409965204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966072,138693.00
09/05/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409965204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966072,138694.00
09/05/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409965204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966072,138695.00
09/05/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409965204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966072,138696.00
09/05/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409965204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966072,138697.00
09/05/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409965204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966072,138698.00
09/05/2014 21:15,2,0.000,ALERT,215.77,299.97,60.038,1409966104,"274151322000083","019011112586793",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,250586.8,250586.8,23278,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409966138,138699.00
09/05/2014 21:15,2,0.000,ALERT,216.22,299.97,60.006,1409966104,"274151322000076","019011112586793",0.00,17.50,0,297.57,303.28,0.0,0.0,0.000,261830.4,261830.4,23266,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409966140,138700.00
09/05/2014 21:15,2,0.000,ALERT,215.77,299.67,60.001,1409966104,"274151322000094","019011112586793",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,187138.0,187138.0,23719,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409966142,138701.00
09/05/2014 21:15,2,0.000,ALERT,215.54,299.67,60.006,1409966104,"274151322000052","019011112586793",0.00,17.50,0,297.57,303.28,0.0,0.0,0.000,251732.8,251732.8,23218,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409966144,138702.00
09/05/2014 21:15,2,0.000,ALERT,215.77,300.57,60.012,1409966104,"274151322000085","019011112586793",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,250801.0,250801.0,23180,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409966146,138703.00
09/05/2014 21:15,2,0.000,ALERT,215.77,299.07,60.006,1409966104,"274151322000087","019011112586793",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,238526.8,238526.8,23206,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409966148,138704.00
09/05/2014 21:15,2,0.000,ALERT,215.09,299.97,59.990,1409966104,"274151322000088","019011112586793",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,243616.8,243616.8,23191,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409966149,138705.00
09/05/2014 21:15,2,0.000,ALERT,215.77,301.17,60.012,1409966104,"274151322000095","019011112586793",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,259500.9,259500.9,23259,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409966151,138706.00
09/05/2014 21:15,2,0.000,ALERT,216.22,299.37,59.996,1409966104,"274151322000068","019011112586793",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,185442.8,185442.8,23773,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409966153,138707.00
09/05/2014 21:15,2,0.000,ALERT,215.54,299.67,60.006,1409966104,"274151322000054","019011112586793",0.00,17.30,0,297.57,303.58,0.0,0.0,0.000,248422.8,248422.8,23329,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409966155,138708.00
09/05/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409966104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966973,138709.00
09/05/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409966104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966973,138710.00
09/05/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409966104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966973,138711.00
09/05/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409966104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966973,138712.00
09/05/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409966104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966973,138713.00
09/05/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409966104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966973,138714.00
09/05/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409966104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966973,138715.00
09/05/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409966104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966973,138716.00
09/05/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409966104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966973,138717.00
09/05/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409966104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409966973,138718.00
09/05/2014 21:30,2,0.000,ALERT,215.09,299.67,60.012,1409967004,"274151322000083","019011112586793",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,250586.8,250586.8,23280,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409967039,138719.00
09/05/2014 21:30,2,0.000,ALERT,215.54,298.77,59.980,1409967004,"274151322000076","019011112586793",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,261830.4,261830.4,23268,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409967041,138720.00
09/05/2014 21:30,2,0.000,ALERT,215.09,298.47,60.033,1409967004,"274151322000094","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,187138.0,187138.0,23721,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967043,138721.00
09/05/2014 21:30,2,0.000,ALERT,214.87,299.37,60.012,1409967004,"274151322000052","019011112586793",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,251732.8,251732.8,23220,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967045,138722.00
09/05/2014 21:30,2,0.000,ALERT,215.09,298.77,59.975,1409967004,"274151322000085","019011112586793",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,250801.0,250801.0,23182,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967047,138723.00
09/05/2014 21:30,2,0.000,ALERT,215.09,298.77,60.006,1409967004,"274151322000087","019011112586793",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,238526.8,238526.8,23208,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967049,138724.00
09/05/2014 21:30,2,0.000,ALERT,214.64,299.37,60.006,1409967004,"274151322000088","019011112586793",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,243616.8,243616.8,23193,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967050,138725.00
09/05/2014 21:30,2,0.000,ALERT,214.87,299.97,60.012,1409967004,"274151322000095","019011112586793",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,259500.9,259500.9,23261,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409967052,138726.00
09/05/2014 21:30,2,0.000,ALERT,215.77,298.17,60.012,1409967004,"274151322000068","019011112586793",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,185442.8,185442.8,23775,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967054,138727.00
09/05/2014 21:30,2,0.000,ALERT,214.87,299.37,60.006,1409967004,"274151322000054","019011112586793",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,248422.8,248422.8,23331,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967056,138728.00
09/05/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409967004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409967873,138729.00
09/05/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409967004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409967873,138730.00
09/05/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409967004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409967873,138731.00
09/05/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409967004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409967873,138732.00
09/05/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409967004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409967873,138733.00
09/05/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409967004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409967873,138734.00
09/05/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409967004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409967873,138735.00
09/05/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409967004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409967873,138736.00
09/05/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409967004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409967873,138737.00
09/05/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409967004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409967873,138738.00
09/05/2014 21:45,2,0.000,ALERT,216.00,301.17,60.038,1409967904,"274151322000083","019011112586793",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,250586.8,250586.8,23282,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967939,138739.00
09/05/2014 21:45,2,0.000,ALERT,216.45,300.27,60.017,1409967904,"274151322000076","019011112586793",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,261830.4,261830.4,23270,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967941,138740.00
09/05/2014 21:45,2,0.000,ALERT,216.22,299.97,60.033,1409967904,"274151322000094","019011112586793",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,187138.0,187138.0,23723,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967943,138741.00
09/05/2014 21:45,2,0.000,ALERT,216.00,301.17,60.038,1409967904,"274151322000052","019011112586793",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,251732.8,251732.8,23222,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967945,138742.00
09/05/2014 21:45,2,0.000,ALERT,216.00,300.57,60.038,1409967904,"274151322000085","019011112586793",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,250801.0,250801.0,23184,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409967947,138743.00
09/05/2014 21:45,2,0.000,ALERT,216.00,300.27,60.043,1409967904,"274151322000087","019011112586793",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,238526.8,238526.8,23210,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967948,138744.00
09/05/2014 21:45,2,0.000,ALERT,215.54,300.87,60.001,1409967904,"274151322000088","019011112586793",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,243616.8,243616.8,23195,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967950,138745.00
09/05/2014 21:45,2,0.000,ALERT,215.77,301.77,60.038,1409967904,"274151322000095","019011112586793",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,259500.9,259500.9,23263,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967952,138746.00
09/05/2014 21:45,2,0.000,ALERT,216.67,299.97,60.028,1409967904,"274151322000068","019011112586793",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,185442.8,185442.8,23777,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409967954,138747.00
09/05/2014 21:45,2,0.000,ALERT,215.77,301.17,60.038,1409967904,"274151322000054","019011112586793",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,248422.8,248422.8,23333,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409967956,138748.00
09/05/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409967904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409968774,138749.00
09/05/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409967904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409968774,138750.00
09/05/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409967904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409968774,138751.00
09/05/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409967904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409968774,138752.00
09/05/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409967904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409968774,138753.00
09/05/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409967904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409968774,138754.00
09/05/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409967904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409968774,138755.00
09/05/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409967904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409968774,138756.00
09/05/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409967904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409968774,138757.00
09/05/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409967904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409968774,138758.00
09/05/2014 22:00,2,0.000,ALERT,216.22,300.27,60.070,1409968804,"274151322000083","019011112586793",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,250586.8,250586.8,23284,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409968839,138759.00
09/05/2014 22:00,2,0.000,ALERT,216.45,300.27,60.038,1409968804,"274151322000076","019011112586793",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,261830.4,261830.4,23272,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409968841,138760.00
09/05/2014 22:00,2,0.000,ALERT,216.22,299.97,60.059,1409968804,"274151322000094","019011112586793",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,187138.0,187138.0,23725,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409968843,138761.00
09/05/2014 22:00,2,0.000,ALERT,216.00,299.97,60.038,1409968804,"274151322000052","019011112586793",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,251732.8,251732.8,23224,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409968845,138762.00
09/05/2014 22:00,2,0.000,ALERT,216.00,300.57,60.043,1409968804,"274151322000085","019011112586793",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,250801.0,250801.0,23186,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409968846,138763.00
09/05/2014 22:00,2,0.000,ALERT,216.00,299.67,60.049,1409968804,"274151322000087","019011112586793",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,238526.8,238526.8,23212,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409968848,138764.00
09/05/2014 22:00,2,0.000,ALERT,215.77,299.97,60.043,1409968804,"274151322000088","019011112586793",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,243616.8,243616.8,23197,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409968850,138765.00
09/05/2014 22:00,2,0.000,ALERT,216.00,301.47,60.043,1409968804,"274151322000095","019011112586793",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,259500.9,259500.9,23265,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409968852,138766.00
09/05/2014 22:00,2,0.000,ALERT,216.90,299.67,60.049,1409968804,"274151322000068","019011112586793",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,185442.8,185442.8,23779,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409968854,138767.00
09/05/2014 22:00,2,0.000,ALERT,215.77,299.97,60.043,1409968804,"274151322000054","019011112586793",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,248422.8,248422.8,23335,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409968856,138768.00
09/05/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409968804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409969675,138769.00
09/05/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409968804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409969675,138770.00
09/05/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409968804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409969675,138771.00
09/05/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409968804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409969675,138772.00
09/05/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409968804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409969675,138773.00
09/05/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409968804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409969675,138774.00
09/05/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409968804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409969675,138775.00
09/05/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409968804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409969675,138776.00
09/05/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409968804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409969675,138777.00
09/05/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409968804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409969675,138778.00
09/05/2014 22:15,2,0.000,ALERT,214.41,298.17,60.038,1409969704,"274151322000083","019011112586793",0.00,15.00,0,296.96,302.98,0.0,0.0,0.000,250586.8,250586.8,23286,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409969739,138779.00
09/05/2014 22:15,2,0.000,ALERT,214.87,297.57,60.033,1409969704,"274151322000076","019011112586793",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,261830.4,261830.4,23274,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409969741,138780.00
09/05/2014 22:15,2,0.000,ALERT,214.64,297.26,60.033,1409969704,"274151322000094","019011112586793",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,187138.0,187138.0,23727,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409969743,138781.00
09/05/2014 22:15,2,0.000,ALERT,214.19,297.57,60.033,1409969704,"274151322000052","019011112586793",0.00,15.30,0,296.66,302.98,0.0,0.0,0.000,251732.8,251732.8,23226,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409969744,138782.00
09/05/2014 22:15,2,0.000,ALERT,214.64,297.57,60.033,1409969704,"274151322000085","019011112586793",0.00,15.30,0,296.96,302.98,0.0,0.0,0.000,250801.0,250801.0,23188,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409969746,138783.00
09/05/2014 22:15,2,0.000,ALERT,214.64,296.96,60.028,1409969704,"274151322000087","019011112586793",0.00,17.50,0,296.36,302.37,0.0,0.0,0.000,238526.8,238526.8,23214,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409969748,138784.00
09/05/2014 22:15,2,0.000,ALERT,213.96,297.57,60.033,1409969704,"274151322000088","019011112586793",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,243616.8,243616.8,23199,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409969750,138785.00
09/05/2014 22:15,2,0.000,ALERT,214.41,299.07,60.033,1409969704,"274151322000095","019011112586793",0.00,15.00,0,297.87,303.88,0.0,0.0,0.000,259500.9,259500.9,23267,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409969752,138786.00
09/05/2014 22:15,2,0.000,ALERT,215.32,296.96,60.028,1409969704,"274151322000068","019011112586793",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,185442.8,185442.8,23781,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409969754,138787.00
09/05/2014 22:15,2,0.000,ALERT,214.19,297.87,60.028,1409969704,"274151322000054","019011112586793",0.00,15.50,0,296.66,303.28,0.0,0.0,0.000,248422.8,248422.8,23337,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409969756,138788.00
09/05/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409969704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409970573,138789.00
09/05/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409969704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409970573,138790.00
09/05/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409969704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409970573,138791.00
09/05/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409969704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409970573,138792.00
09/05/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409969704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409970573,138793.00
09/05/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409969704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409970573,138794.00
09/05/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409969704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409970574,138795.00
09/05/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409969704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409970574,138796.00
09/05/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409969704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409970574,138797.00
09/05/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409969704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409970574,138798.00
09/05/2014 22:30,2,0.000,ALERT,214.64,298.47,60.065,1409970605,"274151322000083","019011112586793",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,250586.8,250586.8,23288,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409970640,138799.00
09/05/2014 22:30,2,0.000,ALERT,215.09,297.87,60.049,1409970605,"274151322000076","019011112586793",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,261830.4,261830.4,23276,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409970642,138800.00
09/05/2014 22:30,2,0.000,ALERT,214.41,297.87,60.012,1409970605,"274151322000094","019011112586793",0.00,15.00,0,296.36,299.67,0.0,0.0,0.000,187138.0,187138.0,23729,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409970644,138801.00
09/05/2014 22:30,2,0.000,ALERT,214.41,297.87,60.049,1409970605,"274151322000052","019011112586793",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,251732.8,251732.8,23228,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409970645,138802.00
09/05/2014 22:30,2,0.000,ALERT,214.64,298.47,60.043,1409970605,"274151322000085","019011112586793",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,250801.0,250801.0,23190,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409970647,138803.00
09/05/2014 22:30,2,0.000,ALERT,214.64,297.57,60.049,1409970605,"274151322000087","019011112586793",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,238526.8,238526.8,23216,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409970649,138804.00
09/05/2014 22:30,2,0.000,ALERT,214.19,298.17,60.049,1409970605,"274151322000088","019011112586793",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,243616.8,243616.8,23201,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409970651,138805.00
09/05/2014 22:30,2,0.000,ALERT,214.64,299.07,60.054,1409970605,"274151322000095","019011112586793",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,259500.9,259500.9,23269,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409970653,138806.00
