ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/05/2014 22:30,2,0.000,ALERT,215.09,297.57,60.049,1409970605,"274151322000068","019011112586793",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,185442.8,185442.8,23783,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409970655,138807.00
09/05/2014 22:30,2,0.000,ALERT,214.19,298.47,60.049,1409970605,"274151322000054","019011112586793",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,248422.8,248422.8,23339,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409970657,138808.00
09/05/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409970605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409971475,138809.00
09/05/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409970605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409971475,138810.00
09/05/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409970605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409971475,138811.00
09/05/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409970605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409971475,138812.00
09/05/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409970605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409971475,138813.00
09/05/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409970605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409971475,138814.00
09/05/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409970605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409971475,138815.00
09/05/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409970605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409971475,138816.00
09/05/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409970605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409971475,138817.00
09/05/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409970605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409971475,138818.00
09/05/2014 22:45,2,0.000,ALERT,215.09,298.77,60.012,1409971505,"274151322000083","019011112586793",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,250586.8,250586.8,23290,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409971539,138819.00
09/05/2014 22:45,2,0.000,ALERT,215.77,298.77,60.012,1409971505,"274151322000076","019011112586793",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,261830.4,261830.4,23278,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409971541,138820.00
09/05/2014 22:45,2,0.000,ALERT,215.09,298.17,60.012,1409971505,"274151322000094","019011112586793",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,187138.0,187138.0,23731,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409971543,138821.00
09/05/2014 22:45,2,0.000,ALERT,214.87,298.77,60.012,1409971505,"274151322000052","019011112586793",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,251732.8,251732.8,23230,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409971545,138822.00
09/05/2014 22:45,2,0.000,ALERT,215.32,299.37,60.017,1409971505,"274151322000085","019011112586793",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,250801.0,250801.0,23192,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409971547,138823.00
09/05/2014 22:45,2,0.000,ALERT,215.09,297.87,60.006,1409971505,"274151322000087","019011112586793",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,238526.8,238526.8,23218,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409971548,138824.00
09/05/2014 22:45,2,0.000,ALERT,214.64,298.47,60.006,1409971505,"274151322000088","019011112586793",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,243616.8,243616.8,23203,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409971550,138825.00
09/05/2014 22:45,2,0.000,ALERT,215.32,299.67,60.012,1409971505,"274151322000095","019011112586793",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,259500.9,259500.9,23271,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409971552,138826.00
09/05/2014 22:45,2,0.000,ALERT,216.00,298.17,60.012,1409971505,"274151322000068","019011112586793",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,185442.8,185442.8,23785,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409971554,138827.00
09/05/2014 22:45,2,0.000,ALERT,214.87,298.77,60.006,1409971505,"274151322000054","019011112586793",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,248422.8,248422.8,23341,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409971556,138828.00
09/05/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409971505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409972374,138829.00
09/05/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409971505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409972374,138830.00
09/05/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409971505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409972374,138831.00
09/05/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409971505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409972374,138832.00
09/05/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409971505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409972374,138833.00
09/05/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409971505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409972374,138834.00
09/05/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409971505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409972374,138835.00
09/05/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409971505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409972374,138836.00
09/05/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409971505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409972374,138837.00
09/05/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409971505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409972374,138838.00
09/05/2014 23:00,2,0.000,ALERT,215.54,299.67,60.012,1409972404,"274151322000083","019011112586793",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,250586.8,250586.8,23292,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409972439,138839.00
09/05/2014 23:00,2,0.000,ALERT,216.00,299.67,60.006,1409972404,"274151322000076","019011112586793",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,261830.4,261830.4,23280,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409972441,138840.00
09/05/2014 23:00,2,0.000,ALERT,215.54,298.77,60.006,1409972404,"274151322000094","019011112586793",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,187138.0,187138.0,23733,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409972443,138841.00
09/05/2014 23:00,2,0.000,ALERT,215.09,299.07,60.012,1409972404,"274151322000052","019011112586793",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,251732.8,251732.8,23232,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409972444,138842.00
09/05/2014 23:00,2,0.000,ALERT,215.77,299.67,60.012,1409972404,"274151322000085","019011112586793",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,250801.0,250801.0,23194,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409972446,138843.00
09/05/2014 23:00,2,0.000,ALERT,215.32,298.47,60.006,1409972404,"274151322000087","019011112586793",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,238526.8,238526.8,23220,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409972448,138844.00
09/05/2014 23:00,2,0.000,ALERT,215.09,299.07,59.996,1409972404,"274151322000088","019011112586793",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,243616.8,243616.8,23205,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409972450,138845.00
09/05/2014 23:00,2,0.000,ALERT,215.54,300.27,60.006,1409972404,"274151322000095","019011112586793",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,259500.9,259500.9,23273,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409972452,138846.00
09/05/2014 23:00,2,0.000,ALERT,216.00,298.47,60.006,1409972404,"274151322000068","019011112586793",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,185442.8,185442.8,23787,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409972454,138847.00
09/05/2014 23:00,2,0.000,ALERT,215.09,299.07,60.006,1409972404,"274151322000054","019011112586793",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,248422.8,248422.8,23343,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409972456,138848.00
09/05/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409972404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409973274,138849.00
09/05/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409972404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409973274,138850.00
09/05/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409972404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409973274,138851.00
09/05/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409972404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409973274,138852.00
09/05/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409972404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409973274,138853.00
09/05/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409972404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409973274,138854.00
09/05/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409972404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409973274,138855.00
09/05/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409972404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409973274,138856.00
09/05/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409972404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409973274,138857.00
09/05/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409972404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409973274,138858.00
09/05/2014 23:15,2,0.000,ALERT,214.87,299.67,60.054,1409973304,"274151322000083","019011112586793",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,250586.8,250586.8,23294,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409973339,138859.00
09/05/2014 23:15,2,0.000,ALERT,215.77,298.77,60.054,1409973304,"274151322000076","019011112586793",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,261830.4,261830.4,23282,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409973341,138860.00
09/05/2014 23:15,2,0.000,ALERT,214.87,298.47,60.038,1409973304,"274151322000094","019011112586793",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,187138.0,187138.0,23735,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409973343,138861.00
09/05/2014 23:15,2,0.000,ALERT,214.64,299.67,60.059,1409973304,"274151322000052","019011112586793",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,251732.8,251732.8,23234,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409973345,138862.00
09/05/2014 23:15,2,0.000,ALERT,215.09,298.77,60.049,1409973304,"274151322000085","019011112586793",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,250801.0,250801.0,23196,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409973347,138863.00
09/05/2014 23:15,2,0.000,ALERT,215.09,298.77,60.038,1409973304,"274151322000087","019011112586793",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,238526.8,238526.8,23222,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409973349,138864.00
09/05/2014 23:15,2,0.000,ALERT,214.41,299.07,60.070,1409973304,"274151322000088","019011112586793",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,243616.8,243616.8,23207,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409973350,138865.00
09/05/2014 23:15,2,0.000,ALERT,215.09,299.97,60.049,1409973304,"274151322000095","019011112586793",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,259500.9,259500.9,23275,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409973352,138866.00
09/05/2014 23:15,2,0.000,ALERT,215.77,298.47,60.038,1409973304,"274151322000068","019011112586793",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,185442.8,185442.8,23789,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409973354,138867.00
09/05/2014 23:15,2,0.000,ALERT,214.87,299.37,60.043,1409973304,"274151322000054","019011112586793",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,248422.8,248422.8,23345,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409973356,138868.00
09/05/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409973304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409974174,138869.00
09/05/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409973304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409974174,138870.00
09/05/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409973304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409974174,138871.00
09/05/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409973304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409974174,138872.00
09/05/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409973304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409974174,138873.00
09/05/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409973304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409974174,138874.00
09/05/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409973304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409974174,138875.00
09/05/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409973304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409974174,138876.00
09/05/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409973304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409974174,138877.00
09/05/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409973304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409974174,138878.00
09/05/2014 23:30,2,0.000,ALERT,214.19,298.77,60.033,1409974204,"274151322000083","019011112586793",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,250586.8,250586.8,23296,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409974238,138879.00
09/05/2014 23:30,2,0.000,ALERT,214.41,297.87,60.033,1409974204,"274151322000076","019011112586793",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,261830.4,261830.4,23284,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409974240,138880.00
09/05/2014 23:30,2,0.000,ALERT,213.96,297.57,60.059,1409974204,"274151322000094","019011112586793",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,187138.0,187138.0,23737,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409974242,138881.00
09/05/2014 23:30,2,0.000,ALERT,213.51,298.77,60.038,1409974204,"274151322000052","019011112586793",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,251732.8,251732.8,23236,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409974244,138882.00
09/05/2014 23:30,2,0.000,ALERT,213.96,298.17,60.070,1409974204,"274151322000085","019011112586793",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,250801.0,250801.0,23198,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409974246,138883.00
09/05/2014 23:30,2,0.000,ALERT,213.74,297.87,60.043,1409974204,"274151322000087","019011112586793",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,238526.8,238526.8,23224,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409974247,138884.00
09/05/2014 23:30,2,0.000,ALERT,213.51,298.17,60.049,1409974204,"274151322000088","019011112586793",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,243616.8,243616.8,23209,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409974250,138885.00
09/05/2014 23:30,2,0.000,ALERT,213.96,299.07,60.033,1409974204,"274151322000095","019011112586793",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,259500.9,259500.9,23277,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409974252,138886.00
09/05/2014 23:30,2,0.000,ALERT,214.41,297.57,60.022,1409974204,"274151322000068","019011112586793",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,185442.8,185442.8,23791,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409974253,138887.00
09/05/2014 23:30,2,0.000,ALERT,213.74,298.77,60.012,1409974204,"274151322000054","019011112586793",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,248422.8,248422.8,23347,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409974255,138888.00
09/05/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409974204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975072,138889.00
09/05/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409974204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975072,138890.00
09/05/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409974204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975072,138891.00
09/05/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409974204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975072,138892.00
09/05/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409974204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975072,138893.00
09/05/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409974204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975072,138894.00
09/05/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409974204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975072,138895.00
09/05/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409974204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975072,138896.00
09/05/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409974204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975072,138897.00
09/05/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409974204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975072,138898.00
09/05/2014 23:45,2,0.000,ALERT,214.87,299.07,60.017,1409975103,"274151322000083","019011112586793",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,250586.8,250586.8,23298,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409975138,138899.00
09/05/2014 23:45,2,0.000,ALERT,215.54,299.67,60.028,1409975103,"274151322000076","019011112586793",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,261830.4,261830.4,23286,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409975140,138900.00
09/05/2014 23:45,2,0.000,ALERT,214.87,299.07,60.028,1409975103,"274151322000094","019011112586793",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,187138.0,187138.0,23739,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409975142,138901.00
09/05/2014 23:45,2,0.000,ALERT,214.64,299.07,60.017,1409975103,"274151322000052","019011112586793",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,251732.8,251732.8,23238,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409975143,138902.00
09/05/2014 23:45,2,0.000,ALERT,215.09,299.67,60.017,1409975103,"274151322000085","019011112586793",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,250801.0,250801.0,23200,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409975145,138903.00
09/05/2014 23:45,2,0.000,ALERT,214.87,298.17,60.022,1409975103,"274151322000087","019011112586793",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,238526.8,238526.8,23226,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409975147,138904.00
09/05/2014 23:45,2,0.000,ALERT,214.41,298.77,60.022,1409975103,"274151322000088","019011112586793",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,243616.8,243616.8,23211,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409975149,138905.00
09/05/2014 23:45,2,0.000,ALERT,214.87,300.27,60.022,1409975103,"274151322000095","019011112586793",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,259500.9,259500.9,23279,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409975151,138906.00
09/05/2014 23:45,2,0.000,ALERT,215.54,298.77,60.043,1409975103,"274151322000068","019011112586793",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,185442.8,185442.8,23793,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409975153,138907.00
09/05/2014 23:45,2,0.000,ALERT,214.87,299.07,60.022,1409975103,"274151322000054","019011112586793",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,248422.8,248422.8,23349,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409975155,138908.00
09/05/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409975103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,70578.000000001,70578.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975973,138909.00
09/05/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409975103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,71448.199999988,71448.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975973,138910.00
09/05/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409975103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63768,63768,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975973,138911.00
09/05/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409975103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,80490.100000024,80490.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975973,138912.00
09/05/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409975103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,79540.600000024,79540.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975973,138913.00
09/05/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409975103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62643.800000012,62643.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975973,138914.00
09/05/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409975103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,60203.899999964,60203.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975973,138915.00
09/05/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409975103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,70336.700000047,70336.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975973,138916.00
09/05/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409975103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64674,64674,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975973,138917.00
09/05/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409975103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72658.6,72658.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409975973,138918.00
